"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/02/12 10:31:08","204.7082","145.9","217.97","672","60.0","32"
"09/02/12 10:36:08","204.7196","148.7","217.61","681","60.0","33"
"09/02/12 10:41:08","204.7312","148.7","217.31","683","60.03","34"
"09/02/12 10:46:08","204.7429","151.4","217.09","696","60.03","34"
"09/02/12 10:51:09","204.7547","152.8","217.12","705","60.03","35"
"09/02/12 10:56:08","204.7667","155.2","217.1","716","60.0","35"
"09/02/12 11:01:08","204.7789","157.4","217.28","722","60.03","35"
"09/02/12 11:06:08","204.7913","158.8","216.92","730","60.03","36"
"09/02/12 11:11:08","204.8037","160.5","217.26","733","60.03","36"
"09/02/12 11:16:09","204.8163","159.5","217.79","730","60.0","37"
"09/02/12 11:21:09","204.8286","155.2","217.28","707","60.07","36"
"09/02/12 11:26:07","204.8407","155.8","217.89","714","60.03","36"
"09/02/12 11:31:08","204.8533","164.6","217.54","755","60.0","37"
"09/02/12 11:36:08","204.8661","161.7","217.81","735","60.0","37"
"09/02/12 11:41:09","204.8789","165.8","218.05","761","60.0","37"
"09/02/12 11:46:09","204.8915","160.1","218.03","731","60.03","37"
"09/02/12 11:51:09","204.9036","156.4","217.74","717","60.0","37"
"09/02/12 11:56:07","204.9151","146.2","217.52","671","60.03","37"
"09/02/12 12:01:07","204.9269","146.1","216.88","675","60.07","37"
"09/02/12 12:06:09","204.9377","132.6","216.62","622","60.03","37"
"09/02/12 12:11:08","204.9483","141.5","216.48","659","60.03","36"
"09/02/12 12:16:08","204.9601","168.5","217.31","770","60.03","37"
"09/02/12 12:21:08","204.9724","154.8","217.09","716","60.03","37"
"09/02/12 12:26:07","204.9848","161.0","217.98","736","60.0","37"
"09/02/12 12:31:09","204.9978","161.4","217.6","743","60.03","38"
"09/02/12 12:36:08","205.0105","158.8","217.31","725","60.0","38"
"09/02/12 12:41:08","205.0205","93.3","215.61","447","60.03","37"
"09/02/12 12:46:08","205.0299","161.7","216.54","742","60.03","37"
"09/02/12 12:51:08","205.0421","156.4","217.02","717","60.03","37"
"09/02/12 13:01:07","205.0673","165.6","216.86","760","60.03","38"
"09/02/12 13:06:08","205.0801","166.1","216.66","759","60.03","38"
"09/02/12 13:11:07","205.0927","161.7","217.34","739","60.03","38"
"09/02/12 13:16:09","205.1058","168.2","217.79","772","60.03","39"
"09/02/12 13:21:09","205.1188","165.5","217.7","750","60.03","39"
"09/02/12 13:26:08","205.1315","163.7","217.73","746","60.0","40"
"09/02/12 13:31:08","205.1442","162.3","217.56","745","60.0","40"
"09/02/12 13:36:07","205.1568","160.7","217.54","731","60.0","40"
"09/02/12 13:41:08","205.1689","151.0","217.26","695","60.0","40"
"09/02/12 13:46:09","205.1803","136.4","216.92","629","60.0","39"
"09/02/12 13:51:08","205.191","135.9","217.3","630","60.03","39"
"09/02/12 13:56:07","205.2029","156.6","217.54","716","60.03","39"
"09/02/12 14:01:08","205.2152","158.4","217.53","727","60.03","39"
"09/02/12 14:06:07","205.2274","154.0","217.14","712","60.03","39"
"09/02/12 14:11:09","205.2392","149.0","217.32","688","60.03","40"
"09/02/12 14:16:08","205.2504","142.4","217.68","658","60.03","39"
"09/02/12 14:21:09","205.2617","150.1","216.97","692","60.0","39"
"09/02/12 14:26:09","205.2734","149.9","217.39","689","60.0","39"
"09/02/12 14:31:08","205.2848","144.5","216.63","668","60.0","39"
"09/02/12 14:36:09","205.2959","137.6","216.72","639","60.0","39"
"09/02/12 14:41:09","205.3063","138.1","217.33","638","60.03","39"
"09/02/12 14:46:08","205.3173","141.4","215.87","657","60.03","39"
"09/02/12 14:51:09","205.3277","117.9","215.57","559","60.0","38"
"09/02/12 14:56:09","205.3375","141.2","216.94","651","60.03","38"
"09/02/12 15:01:09","205.3483","136.8","216.67","640","60.03","38"
"09/02/12 15:06:07","205.3588","131.7","216.05","616","60.07","38"
"09/02/12 15:11:09","205.3691","132.5","216.51","614","60.0","38"
"09/02/12 15:16:07","205.3793","130.8","216.28","608","60.0","38"
"09/02/12 15:21:08","205.3894","127.0","215.51","598","60.0","37"
"09/02/12 15:26:07","205.3993","126.4","216.67","591","60.0","37"
"09/02/12 15:36:07","205.4183","120.7","217.37","564","60.0","36"
"09/02/12 15:41:08","205.4275","116.7","216.77","551","60.03","36"
"09/02/12 15:46:08","205.4365","114.3","215.67","545","60.0","36"
"09/02/12 15:51:07","205.4453","111.0","215.08","528","60.0","36"
"09/02/12 15:56:08","205.4538","104.9","215.82","495","60.0","36"
"09/02/12 16:01:09","205.4613","87.9","215.47","427","60.0","35"
"09/02/12 16:06:07","205.4684","90.3","215.67","437","60.03","35"
"09/02/12 16:11:09","205.4757","95.1","215.92","461","60.0","35"
"09/02/12 16:16:08","205.4829","86.7","215.53","422","60.03","34"
"09/02/12 16:21:08","205.4885","71.7","215.24","392","60.03","34"
"09/02/12 16:26:09","205.4912","12.9","214.59","241","60.03","33"
"09/02/12 16:31:09","205.4928","33.3","214.2","139","60.03","32"
"09/02/12 16:36:07","205.4952","26.9","213.57","168","60.0","32"
"09/02/12 16:41:08","205.4974","32.6","214.15","62","60.07","31"
"09/02/12 16:46:07","205.4997","26.2","215.05","144","60.0","30"
"09/02/12 16:51:08","205.5019","26.5","214.91","71","60.03","30"
"09/02/12 16:56:07","205.5046","51.3","215.04","349","60.03","29"
"09/02/12 17:01:08","205.5093","77.7","215.49","385","60.03","29"
"09/02/12 17:06:08","205.5154","75.8","215.2","375","60.03","30"
"09/02/12 17:11:09","205.521","68.9","215.36","347","60.03","30"
"09/02/12 17:16:09","205.5261","61.8","214.88","320","60.03","30"
"09/02/12 17:21:09","205.5301","48.5","214.51","372","60.03","30"
"09/02/12 17:26:08","205.5338","39.4","214.76","173","60.0","30"
"09/02/12 17:31:08","205.537","35.7","214.03","168","60.03","30"
"09/02/12 17:36:07","205.5399","31.6","213.52","286","60.03","30"
"09/02/12 17:41:07","205.5425","29.4","214.03","132","60.03","30"
"09/02/12 17:46:07","205.5447","18.6","214.36","318","60.0","29"
"09/02/12 17:51:09","205.5467","12.2","214.11","132","60.03","29"
"09/02/12 17:56:08","205.5484","19.6","214.24","210","60.0","29"
"09/02/12 18:01:08","205.5498","15.6","213.25","23","60.03","29"
"09/02/12 18:06:07","205.5509","11.4","214.34","88","60.03","28"
"09/02/12 18:11:08","205.5518","14.2","213.57","0","60.0","28"
"09/02/12 18:16:08","205.5523","0.0","214.22","0","60.0","28"
"09/02/12 18:21:09","205.5528","14.5","213.4","94","60.03","28"
"09/02/12 18:26:09","205.5531","0.0","214.17","0","60.07","27"
"09/02/12 18:31:09","205.5533","0.0","213.99","0","60.03","27"
"09/02/12 18:36:09","205.5536","10.8","214.49","0","60.03","27"
"09/02/12 18:41:12","205.5539","0.0","212.54","0","60.03","27"
"09/02/12 18:46:08","205.5542","0.2","212.44","157","60.0","26"
"09/02/12 18:51:08","205.5546","0.0","212.75","0","60.0","26"
"09/02/12 18:56:08","205.5548","0.0","213.13","0","60.03","26"
"09/02/12 19:01:08","205.5548","0.0","213.64","0","60.0","25"
"09/03/12 07:48:32","205.5552","7.7","213.36","0","60.0","22"
"09/03/12 07:53:36","205.5557","0.0","214.19","0","60.03","22"
"09/03/12 07:58:31","205.5566","12.5","214.26","6","60.03","22"
"09/03/12 08:03:32","205.5573","0.0","213.22","0","60.0","23"
"09/03/12 08:08:31","205.5579","0.0","213.35","0","60.03","23"
"09/03/12 08:13:31","205.5589","33.7","214.39","67","60.0","23"
"09/03/12 08:18:31","205.5608","14.4","212.81","56","60.0","23"
"09/03/12 08:23:31","205.5624","24.6","213.9","35","60.03","24"
"09/03/12 08:28:31","205.5647","29.2","214.27","247","60.03","24"
"09/03/12 08:33:31","205.5682","35.6","213.96","101","60.0","25"
"09/03/12 08:38:31","205.5706","39.0","213.79","113","60.03","25"
"09/03/12 08:43:31","205.5742","76.3","215.31","380","60.03","26"
"09/03/12 08:48:31","205.5799","84.8","214.66","412","60.0","26"
"09/03/12 08:53:31","205.5857","53.4","213.85","266","60.03","27"
"09/03/12 08:58:31","205.5887","62.5","215.07","320","60.03","28"
"09/03/12 09:03:31","205.5936","68.3","214.32","344","60.03","28"
"09/03/12 09:08:30","205.5974","46.9","214.04","322","60.0","28"
"09/03/12 09:13:32","205.5999","32.8","213.41","170","60.03","28"
"09/03/12 09:18:32","205.6024","40.4","213.5","327","60.0","28"
"09/03/12 09:23:31","205.6051","17.3","212.89","16","60.0","28"
"09/03/12 09:28:32","205.6075","48.9","214.05","306","60.0","28"
"09/03/12 09:33:32","205.6112","50.9","213.07","215","60.03","29"
"09/03/12 09:38:32","205.6141","46.7","213.81","388","60.0","29"
"09/03/12 09:43:31","205.6182","47.1","214.6","168","60.0","29"
"09/03/12 09:48:31","205.6218","44.1","213.5","182","60.03","29"
"09/03/12 09:53:31","205.6244","32.5","213.43","123","60.0","30"
"09/03/12 09:58:31","205.6266","30.7","213.18","54","60.03","30"
"09/03/12 10:03:32","205.6287","29.5","213.51","137","60.0","30"
"09/03/12 10:08:32","205.6306","23.1","213.28","215","60.0","30"
"09/03/12 10:13:32","205.6323","15.6","213.12","16","60.03","29"
"09/03/12 10:18:32","205.6341","32.4","213.85","70","60.0","29"
"09/03/12 10:23:31","205.636","27.6","213.39","119","60.03","29"
"09/03/12 10:28:32","205.6386","36.5","213.72","183","60.0","29"
"09/03/12 10:33:32","205.6411","26.2","213.65","68","60.0","30"
"09/03/12 10:38:32","205.6436","31.5","214.68","272","60.03","30"
"09/03/12 10:43:31","205.6464","37.6","213.82","178","60.03","30"
"09/03/12 10:48:31","205.6501","62.2","213.76","371","60.0","30"
"09/03/12 10:53:32","205.6545","61.9","216.07","317","60.03","30"
"09/03/12 10:58:32","205.6598","72.1","215.86","362","60.03","30"
"09/03/12 11:03:31","205.6666","116.6","217.97","546","60.0","31"
"09/03/12 11:08:32","205.6772","116.6","217.48","548","60.07","32"
"09/03/12 11:13:31","205.6865","98.1","216.16","468","60.03","32"
"09/03/12 11:18:32","205.6936","70.8","215.02","383","60.0","33"
"09/03/12 11:23:32","205.6976","44.4","215.93","102","60.03","32"
"09/03/12 11:28:32","205.7009","35.5","215.07","235","60.0","32"
"09/03/12 11:33:32","205.7039","40.5","214.11","315","60.03","32"
"09/03/12 11:38:31","205.7084","56.7","215.08","208","60.0","32"
"09/03/12 11:43:31","205.7119","46.0","215.21","169","60.03","32"
"09/03/12 11:48:33","205.7167","72.7","214.84","370","60.0","32"
"09/03/12 11:53:32","205.7218","65.5","215.83","370","60.03","32"
"09/03/12 11:58:31","205.7265","66.0","214.53","206","60.0","32"
"09/03/12 12:03:32","205.7302","43.0","214.95","364","60.03","32"
"09/03/12 12:08:31","205.7345","36.8","215.04","311","60.03","32"
"09/03/12 12:13:31","205.7379","50.8","214.21","351","60.03","32"
"09/03/12 12:18:31","205.7446","103.0","215.74","493","60.03","32"
"09/03/12 12:23:31","205.7526","68.8","214.99","346","60.03","32"
"09/03/12 12:28:31","205.7588","91.5","214.66","441","60.0","32"
"09/03/12 12:33:32","205.764","69.4","214.98","387","60.0","32"
"09/03/12 12:38:31","205.7707","185.4","218.13","837","60.03","32"
"09/03/12 12:43:32","205.7839","151.2","216.48","698","60.03","33"
"09/03/12 12:48:32","205.7942","181.2","217.09","819","60.0","34"
"09/03/12 12:53:32","205.8057","152.3","218.28","713","60.03","34"
"09/03/12 12:58:31","205.816","41.9","214.34","312","60.07","35"
"09/03/12 13:03:32","205.8248","187.2","217.43","849","60.0","36"
"09/03/12 13:08:32","205.8378","190.1","217.64","862","60.03","37"
"09/03/12 13:13:32","205.8504","192.1","217.69","870","60.03","38"
"09/03/12 13:18:31","205.8611","170.9","216.87","778","60.03","37"
"09/03/12 13:23:31","205.8752","183.4","217.19","833","60.03","38"
"09/03/12 13:28:32","205.8889","173.1","216.2","794","60.03","38"
"09/03/12 13:33:31","205.9024","165.4","216.58","760","60.0","39"
"09/03/12 13:38:31","205.9151","151.5","216.85","700","60.03","39"
"09/03/12 13:43:31","205.9279","167.4","217.04","766","60.03","40"
"09/03/12 13:48:31","205.9412","175.2","217.52","800","60.03","40"
"09/03/12 13:53:31","205.9544","166.8","216.85","764","60.0","40"
"09/03/12 13:58:32","205.9678","170.6","218.55","779","60.03","40"
"09/03/12 14:03:32","205.9808","165.5","216.9","755","60.03","40"
"09/03/12 14:08:31","205.9936","163.2","217.46","746","60.03","41"
"09/03/12 14:13:33","206.0062","161.8","217.76","737","60.03","41"
"09/03/12 14:18:32","206.0187","161.0","216.87","739","60.03","42"
"09/03/12 14:23:32","206.0305","113.1","216.24","535","60.03","41"
"09/03/12 14:28:32","206.0384","87.1","215.67","423","60.03","40"
"09/03/12 14:33:31","206.0454","82.3","214.88","406","60.0","39"
"09/03/12 14:38:32","206.0539","130.3","215.98","611","60.0","39"
"09/03/12 14:43:32","206.0606","64.0","213.68","328","60.0","38"
"09/03/12 14:48:31","206.0661","80.8","214.09","399","60.03","38"
"09/03/12 14:53:31","206.0714","56.1","214.06","190","60.03","37"
"09/03/12 14:58:31","206.0751","44.6","213.36","255","60.03","37"
"09/03/12 15:03:31","206.079","65.2","213.95","191","60.03","36"
"09/03/12 15:08:32","206.0837","99.1","215.35","475","60.03","35"
"09/03/12 15:13:32","206.091","51.1","213.54","297","60.0","35"
"09/03/12 15:18:31","206.0961","140.7","216.14","650","60.0","35"
"09/03/12 15:23:31","206.1064","141.7","216.01","661","60.03","36"
"09/03/12 15:28:32","206.117","130.2","215.16","610","60.0","37"
"09/03/12 15:33:32","206.1257","128.6","214.86","603","60.03","37"
"09/03/12 15:38:32","206.1352","120.0","214.19","569","60.0","37"
"09/03/12 15:43:32","206.1446","119.2","215.35","561","60.03","37"
"09/03/12 15:48:31","206.1537","115.2","215.41","545","60.0","37"
"09/03/12 15:53:32","206.1624","110.6","214.77","529","60.03","38"
"09/03/12 15:58:31","206.1709","108.5","214.97","515","60.03","38"
"09/03/12 16:03:32","206.1792","105.5","213.98","506","60.03","37"
"09/03/12 16:08:31","206.1873","102.1","213.9","494","60.03","37"
"09/03/12 16:13:31","206.1951","98.6","213.57","476","60.0","37"
"09/03/12 16:18:31","206.2026","94.9","213.7","463","60.03","37"
"09/03/12 16:23:31","206.2098","91.5","213.74","448","60.03","37"
"09/03/12 16:28:31","206.2169","87.8","212.86","435","60.03","37"
"09/03/12 16:33:31","206.2235","83.7","213.24","410","60.0","37"
"09/03/12 16:38:32","206.2299","80.0","213.34","397","60.03","36"
"09/03/12 16:43:31","206.2359","75.5","214.09","378","60.03","37"
"09/03/12 16:48:31","206.2417","72.3","213.43","364","60.0","36"
"09/03/12 16:53:31","206.2472","68.4","213.25","348","60.03","36"
"09/03/12 16:58:31","206.2524","64.4","213.6","328","60.0","35"
"09/03/12 17:03:31","206.2572","57.4","213.09","93","60.0","35"
"09/03/12 17:08:32","206.2611","47.7","214.42","106","60.03","35"
"09/03/12 17:13:32","206.2653","48.8","213.71","355","60.03","35"
"09/03/12 17:18:32","206.2692","56.6","213.69","92","60.03","35"
"09/03/12 17:23:32","206.2728","50.6","213.9","295","60.0","35"
"09/03/12 17:28:32","206.276","44.7","213.74","88","60.03","34"
"09/03/12 17:33:31","206.279","41.4","213.87","304","60.0","34"
"09/03/12 17:38:31","206.2817","36.1","213.58","79","60.0","33"
"09/03/12 17:43:32","206.284","24.9","214.1","174","60.0","33"
"09/03/12 17:48:32","206.2861","20.7","212.25","22","60.03","33"
"09/03/12 17:53:33","206.2879","24.7","212.92","39","60.03","33"
"09/03/12 17:58:31","206.2894","22.2","213.11","298","60.07","32"
"09/03/12 18:03:32","206.2907","14.4","213.04","102","60.0","32"
"09/03/12 18:08:31","206.2917","11.5","212.89","80","60.03","32"
"09/03/12 18:13:33","206.2925","11.8","212.3","0","60.03","32"
"09/03/12 18:18:31","206.2932","0.0","212.5","0","60.03","32"
"09/03/12 18:23:31","206.2936","6.2","212.47","127","60.0","32"
"09/03/12 18:28:31","206.294","0.0","211.92","0","60.03","31"
"09/04/12 06:53:32","206.2943","0.0","213.98","0","60.03","18"
"09/04/12 06:58:32","206.2948","6.2","214.45","238","60.03","19"
"09/04/12 07:03:31","206.2955","11.6","213.89","1","60.03","19"
"09/04/12 07:08:32","206.2963","12.4","213.7","70","60.03","19"
"09/04/12 07:13:33","206.2974","12.2","214.33","3","60.03","19"
"09/04/12 07:18:32","206.2988","16.0","214.3","124","60.03","20"
"09/04/12 07:23:31","206.3004","19.0","213.66","223","60.03","20"
"09/04/12 07:28:32","206.3022","31.4","214.35","56","60.03","20"
"09/04/12 07:33:32","206.3044","34.1","214.36","250","60.03","21"
"09/04/12 07:38:33","206.3069","28.5","214.49","170","60.03","21"
"09/04/12 07:43:33","206.3096","41.4","214.66","178","60.0","22"
"09/04/12 07:48:32","206.3126","45.7","214.59","321","60.03","23"
"09/04/12 07:53:32","206.316","40.6","213.09","139","60.0","23"
"09/04/12 07:58:33","206.3197","42.0","213.82","387","60.0","24"
"09/04/12 08:03:33","206.3237","61.8","214.39","359","60.03","24"
"09/04/12 08:08:32","206.328","68.7","213.52","131","60.03","25"
"09/04/12 08:13:31","206.3324","48.1","215.11","361","60.03","26"
"09/04/12 08:18:31","206.3363","51.1","214.43","361","60.03","26"
"09/04/12 08:23:31","206.3412","69.5","214.68","352","60.03","27"
"09/04/12 08:28:32","206.3468","75.6","214.65","376","60.0","27"
"09/04/12 08:33:33","206.3529","79.9","215.08","392","60.0","28"
"09/04/12 08:38:32","206.3592","83.7","215.51","411","60.0","28"
"09/04/12 08:43:31","206.3659","87.8","216.16","428","60.0","29"
"09/04/12 08:48:32","206.3729","92.0","216.23","442","60.0","29"
"09/04/12 08:53:33","206.3803","95.1","215.4","457","60.03","30"
"09/04/12 08:58:31","206.3877","97.8","215.01","471","60.0","31"
"09/04/12 09:03:32","206.3955","101.0","216.27","482","60.03","31"
"09/04/12 09:08:32","206.4033","103.0","215.55","495","60.03","32"
"09/04/12 09:13:32","206.4115","106.4","216.58","505","60.0","32"
"09/04/12 09:18:33","206.4199","109.5","215.93","520","60.0","33"
"09/04/12 09:23:32","206.4285","111.7","215.26","533","60.0","33"
"09/04/12 09:28:33","206.4373","114.3","215.03","545","60.03","34"
"09/04/12 09:33:31","206.4463","116.8","215.84","556","60.03","35"
"09/04/12 09:38:31","206.4554","118.6","216.0","558","60.03","36"
"09/04/12 09:43:32","206.4648","121.4","215.46","572","60.0","37"
"09/04/12 09:48:33","206.4743","124.1","216.17","581","60.03","38"
"09/04/12 09:53:31","206.484","125.6","215.92","592","60.03","38"
"09/04/12 09:58:32","206.4939","128.1","214.93","602","60.0","39"
"09/04/12 10:03:32","206.504","130.7","214.84","612","60.03","40"
"09/04/12 10:08:32","206.5144","134.6","215.13","631","60.0","40"
"09/04/12 10:13:32","206.5249","137.1","216.72","639","60.0","40"
"09/04/12 10:18:32","206.5357","139.5","216.72","647","60.03","40"
"09/04/12 10:23:33","206.5467","141.9","216.49","660","60.0","40"
"09/04/12 10:28:32","206.5578","143.6","216.66","667","60.0","40"
"09/04/12 10:33:32","206.5692","145.7","216.24","676","60.03","40"
"09/04/12 10:38:33","206.5806","147.3","216.6","684","60.03","40"
"09/04/12 10:43:32","206.5921","148.2","215.87","686","60.0","41"
"09/04/12 10:48:31","206.6036","150.4","217.51","693","60.0","41"
"09/04/12 10:53:31","206.6154","152.4","217.56","696","60.0","41"
"09/04/12 10:58:32","206.6273","152.6","217.16","705","60.03","42"
"09/04/12 11:03:31","206.6393","153.8","218.05","706","60.03","42"
"09/04/12 11:08:32","206.6513","156.2","218.2","712","60.03","43"
"09/04/12 11:13:32","206.6635","157.5","217.75","720","60.03","43"
"09/04/12 11:18:32","206.6758","158.6","218.15","726","60.0","43"
"09/04/12 11:23:32","206.6882","158.9","216.86","732","60.0","43"
"09/04/12 11:28:32","206.7007","161.3","216.32","741","60.03","43"
"09/04/12 11:33:33","206.7133","160.7","216.2","741","59.96","44"
"09/04/12 11:38:32","206.7258","162.2","216.89","741","60.0","44"
"09/04/12 11:43:32","206.7384","162.9","216.67","747","60.03","44"
"09/04/12 11:48:32","206.7512","164.2","217.37","753","60.03","44"
"09/04/12 11:53:32","206.7641","166.1","217.01","756","60.03","44"
"09/04/12 11:58:31","206.777","165.5","217.58","754","60.03","44"
"09/04/12 12:03:32","206.7899","165.9","217.02","764","60.03","44"
"09/04/12 12:08:32","206.8028","166.4","217.14","764","60.03","44"
"09/04/12 12:13:31","206.8158","166.8","217.36","764","60.03","44"
"09/04/12 12:18:33","206.8289","169.5","217.38","768","60.0","44"
"09/04/12 12:23:33","206.842","168.6","217.82","767","60.03","44"
"09/04/12 12:28:33","206.8552","169.3","217.51","771","60.0","44"
"09/04/12 12:33:31","206.8683","169.8","218.06","776","60.0","44"
"09/04/12 12:38:32","206.8816","170.3","218.4","776","60.03","44"
"09/04/12 12:43:32","206.895","170.2","216.82","780","60.0","44"
"09/04/12 12:48:33","206.908","183.8","216.01","842","60.03","44"
"09/04/12 12:53:31","206.9188","121.8","215.25","575","60.03","43"
"09/04/12 12:58:32","206.9287","107.6","215.04","518","60.07","42"
"09/04/12 13:03:33","206.9406","169.7","216.91","777","60.03","43"
"09/04/12 13:08:33","206.9525","140.7","217.17","655","60.03","42"
"09/04/12 13:13:32","206.9662","180.0","217.39","814","60.0","43"
"09/04/12 13:18:32","206.9798","169.4","217.47","775","60.0","43"
"09/04/12 13:23:32","206.9929","168.2","217.19","769","60.03","43"
"09/04/12 13:28:31","207.0059","165.6","217.55","761","60.03","43"
"09/04/12 13:33:32","207.0188","164.0","217.44","746","60.0","43"
"09/04/12 13:38:32","207.0314","160.9","216.97","742","60.03","43"
"09/04/12 13:43:32","207.044","159.8","216.37","735","60.0","43"
"09/04/12 13:48:33","207.0564","159.3","216.49","732","60.03","43"
"09/04/12 13:53:33","207.0687","158.0","217.25","721","60.03","43"
"09/04/12 13:58:32","207.081","157.8","218.07","715","60.03","43"
"09/04/12 14:03:32","207.0932","156.2","217.51","714","60.03","43"
"09/04/12 14:08:32","207.1053","154.5","217.58","710","60.03","43"
"09/04/12 14:13:33","207.1173","153.2","217.52","707","60.0","43"
"09/04/12 14:18:33","207.1293","152.4","217.09","698","60.0","42"
"09/04/12 14:23:33","207.1411","150.3","216.82","694","60.0","42"
"09/04/12 14:28:33","207.1526","149.6","216.43","685","60.0","42"
"09/04/12 14:33:33","207.1642","147.4","216.07","684","60.03","42"
"09/04/12 14:38:31","207.1755","146.1","216.5","675","60.03","41"
"09/04/12 14:43:33","207.1869","143.6","215.58","667","60.03","41"
"09/04/12 14:48:31","207.198","142.4","216.61","661","60.0","40"
"09/04/12 14:53:32","207.2091","140.1","216.6","650","60.0","40"
"09/04/12 14:58:33","207.22","139.0","216.79","642","60.03","39"
"09/04/12 15:03:32","207.2307","135.7","216.11","629","60.03","39"
"09/04/12 15:08:33","207.2411","133.5","215.8","623","60.0","39"
"09/04/12 15:13:33","207.2514","131.3","215.74","613","60.03","38"
"09/04/12 15:18:31","207.2615","129.0","216.29","605","60.0","38"
"09/04/12 15:23:31","207.2715","126.2","215.55","592","60.0","37"
"09/04/12 15:28:32","207.2813","123.7","215.88","584","60.03","37"
"09/04/12 15:33:33","207.2908","120.4","215.49","570","60.03","37"
"09/04/12 15:38:33","207.3","117.3","215.23","554","60.03","36"
"09/04/12 15:43:32","207.3091","114.7","215.62","545","60.03","36"
"09/04/12 15:48:32","207.3179","111.5","214.9","533","60.0","36"
"09/04/12 15:53:32","207.3265","109.3","215.78","521","60.0","35"
"09/04/12 15:58:32","207.3336","47.8","215.53","162","60.03","35"
"09/04/12 16:03:33","207.3419","105.5","215.71","500","60.0","35"
"09/04/12 16:08:31","207.3498","100.1","216.4","481","60.0","34"
"09/04/12 16:13:33","207.3555","99.5","215.69","476","60.0","33"
"09/04/12 16:18:33","207.363","93.3","215.43","451","60.03","33"
"09/04/12 16:23:31","207.37","88.5","214.68","433","60.0","33"
"09/04/12 16:28:31","207.3768","84.4","215.28","411","60.0","32"
"09/04/12 16:33:33","207.3832","80.3","214.31","396","60.03","32"
"09/04/12 16:38:31","207.3893","76.8","215.41","382","60.0","32"
"09/04/12 16:43:33","207.3951","72.5","213.73","365","60.0","32"
"09/04/12 16:48:33","207.4006","68.6","214.02","347","60.03","31"
"09/04/12 16:53:33","207.4058","64.8","213.94","329","60.03","31"
"09/04/12 16:58:32","207.4106","61.0","215.09","310","60.03","31"
"09/04/12 17:03:32","207.4146","39.8","214.87","322","60.03","31"
"09/04/12 17:08:33","207.419","54.4","213.96","394","60.0","30"
"09/04/12 17:13:33","207.423","43.2","214.95","392","60.0","30"
"09/04/12 17:18:32","207.4267","40.1","213.91","183","60.0","29"
"09/04/12 17:23:31","207.4301","47.7","213.47","133","60.0","29"
"09/04/12 17:28:31","207.4331","32.6","213.63","129","60.0","29"
"09/04/12 17:33:31","207.4359","39.6","213.69","215","60.0","28"
"09/04/12 17:38:32","207.4384","22.0","213.16","269","60.0","28"
"09/04/12 17:43:33","207.4403","25.4","213.41","41","60.0","28"
"09/04/12 17:48:32","207.442","17.0","212.34","6","60.07","27"
"09/04/12 17:53:33","207.4425","14.3","211.85","0","60.03","27"
"09/04/12 18:38:38","207.4425","13.7","212.7","10","60.0","22"
"09/05/12 07:43:39","207.4425","0.0","212.36","0","60.0","20"
"09/05/12 07:48:39","207.4425","0.0","212.05","226","60.0","21"
"09/05/12 07:53:34","207.4429","8.3","213.09","0","60.03","22"
"09/05/12 07:58:32","207.4433","0.0","212.85","0","60.03","22"
"09/05/12 08:03:33","207.4438","11.4","212.11","3","60.07","23"
"09/05/12 08:08:33","207.4443","13.6","212.49","0","60.03","23"
"09/05/12 08:13:32","207.445","0.0","211.39","29","60.03","23"
"09/05/12 08:18:33","207.4459","14.7","211.39","3","60.0","23"
"09/05/12 08:23:33","207.447","20.7","212.08","92","60.03","23"
"09/05/12 08:28:33","207.4479","10.1","212.88","122","60.03","23"
"09/05/12 08:33:32","207.4488","15.3","214.04","151","60.0","23"
"09/05/12 08:38:33","207.4498","14.3","213.73","122","60.03","24"
"09/05/12 08:43:32","207.4511","13.6","213.25","231","60.0","24"
"09/05/12 08:48:32","207.4529","33.7","213.23","182","60.03","24"
"09/05/12 08:53:33","207.4543","14.7","211.11","4","60.03","24"
"09/05/12 08:58:32","207.4555","13.9","215.57","2","60.03","25"
"09/05/12 09:03:32","207.4569","12.3","214.73","4","60.0","25"
"09/05/12 09:08:32","207.4582","14.7","212.31","5","60.03","25"
"09/05/12 09:13:32","207.4593","21.2","215.53","186","60.0","25"
"09/05/12 09:18:33","207.4603","12.1","214.85","21","60.03","24"
"09/05/12 09:23:32","207.4612","12.7","212.93","11","60.0","24"
"09/05/12 09:33:33","207.4624","0.0","213.22","0","60.0","24"
"09/05/12 09:38:32","207.4627","0.0","213.13","0","60.03","24"
"09/05/12 10:03:33","207.4628","0.0","209.23","0","60.03","23"
"09/05/12 10:08:33","207.4636","11.6","212.15","10","60.03","23"
"09/05/12 10:13:33","207.4647","14.5","212.13","3","60.0","23"
"09/05/12 10:18:33","207.4652","0.0","211.98","0","60.0","23"
"09/05/12 10:23:32","207.4656","0.0","212.08","0","60.03","23"
"09/05/12 10:33:33","207.4663","11.1","212.61","0","60.03","23"
"09/05/12 10:38:32","207.4667","0.0","213.33","0","60.03","23"
"09/05/12 10:43:32","207.4673","0.0","213.26","0","60.0","23"
"09/05/12 10:48:32","207.4681","10.5","213.71","7","60.0","22"
"09/05/12 10:53:32","207.4691","16.8","212.95","32","60.03","22"
"09/05/12 10:58:32","207.4699","0.0","213.31","0","60.07","23"
"09/05/12 11:03:34","207.4705","1.9","213.0","162","60.03","23"
"09/05/12 11:08:32","207.4711","14.7","213.36","1","60.03","23"
"09/05/12 11:33:33","207.4718","0.0","214.79","0","60.0","23"
"09/05/12 11:38:32","207.472","10.8","213.75","2","60.03","23"
"09/05/12 12:33:32","207.4733","11.9","214.75","11","60.0","21"
"09/05/12 12:38:33","207.4743","13.6","213.36","18","60.0","21"
"09/05/12 12:43:33","207.4753","13.6","212.93","21","59.96","22"
"09/05/12 12:48:34","207.4764","12.4","213.82","8","60.03","22"
"09/05/12 12:53:33","207.4776","14.1","214.17","101","60.0","22"
"09/05/12 12:58:33","207.4786","10.2","213.51","120","60.03","22"
"09/05/12 13:03:33","207.4798","25.4","214.16","126","60.0","22"
"09/05/12 13:08:32","207.4812","28.2","215.21","38","60.03","22"
"09/05/12 13:13:33","207.4827","13.8","214.02","1","60.03","22"
"09/05/12 13:18:32","207.4836","15.6","214.28","103","60.03","22"
"09/05/12 13:23:33","207.4847","12.4","213.21","28","60.0","22"
"09/05/12 13:28:33","207.4859","27.0","214.31","113","60.03","21"
"09/05/12 13:33:33","207.4881","17.6","215.09","30","60.0","21"
"09/05/12 13:38:33","207.4893","15.7","214.18","17","60.0","21"
"09/05/12 13:43:33","207.4907","13.9","213.36","4","60.03","21"
"09/05/12 13:48:33","207.4917","12.5","212.8","7","60.03","21"
"09/05/12 13:53:34","207.4931","22.8","213.4","70","60.0","21"
"09/05/12 13:58:33","207.4945","20.5","212.05","72","60.0","21"
"09/05/12 14:03:34","207.4955","13.4","212.73","8","60.03","20"
"09/05/12 14:08:33","207.4969","29.6","211.9","86","60.03","21"
"09/05/12 14:13:33","207.499","28.5","211.92","240","60.0","21"
"09/05/12 14:18:33","207.5014","31.3","212.66","341","60.03","20"
"09/05/12 14:23:32","207.5042","46.0","213.48","394","60.03","21"
"09/05/12 14:28:33","207.5139","166.6","216.12","763","60.03","22"
"09/05/12 14:33:33","207.5254","165.2","215.28","761","60.03","24"
"09/05/12 14:38:34","207.5329","74.5","213.72","373","60.0","24"
"09/05/12 14:43:33","207.5379","53.3","211.96","389","60.0","24"
"09/05/12 14:48:32","207.5419","60.8","213.18","409","60.0","25"
"09/05/12 14:53:32","207.5465","67.7","214.19","341","60.0","25"
"09/05/12 14:58:32","207.5577","175.4","216.97","801","60.0","28"
"09/05/12 15:03:33","207.5707","163.8","215.32","756","60.03","29"
"09/05/12 15:08:33","207.5816","142.9","216.05","662","60.03","31"
"09/05/12 15:13:34","207.5918","72.0","213.33","362","60.0","32"
"09/05/12 15:18:32","207.6035","143.4","215.69","664","60.0","33"
"09/05/12 15:23:32","207.6143","133.7","214.59","628","60.03","34"
"09/05/12 15:28:32","207.6243","126.7","215.95","591","60.0","35"
"09/05/12 15:33:32","207.634","122.4","215.51","576","60.0","36"
"09/05/12 15:38:33","207.6435","120.1","214.87","566","60.03","36"
"09/05/12 15:43:33","207.6527","117.7","214.77","558","60.03","36"
"09/05/12 15:48:33","207.6618","114.8","215.39","546","60.03","36"
"09/05/12 15:53:34","207.6706","111.5","215.27","531","60.03","35"
"09/05/12 15:58:32","207.6791","107.8","215.56","514","60.03","35"
"09/05/12 16:03:33","207.6875","104.5","214.76","498","60.03","35"
"09/05/12 16:08:32","207.6954","101.6","215.43","489","60.0","35"
"09/05/12 16:13:32","207.7032","98.0","215.09","476","60.03","35"
"09/05/12 16:18:33","207.7108","94.9","213.98","461","60.03","34"
"09/05/12 16:23:32","207.718","91.1","214.77","444","60.03","34"
"09/05/12 16:28:34","207.7249","87.3","214.73","426","60.03","34"
"09/05/12 16:33:32","207.7315","83.8","214.47","413","60.03","33"
"09/05/12 16:38:33","207.7379","80.5","215.4","393","60.03","33"
"09/05/12 16:43:32","207.744","75.7","213.38","377","60.03","33"
"09/05/12 16:48:32","207.7497","72.1","214.01","364","60.03","32"
"09/05/12 16:53:32","207.7551","68.1","214.29","341","60.03","32"
"09/05/12 16:58:33","207.7602","63.6","214.08","325","60.03","32"
"09/05/12 17:03:33","207.765","69.2","214.54","264","60.07","31"
"09/05/12 17:08:33","207.7689","53.7","214.18","383","60.07","30"
"09/05/12 17:13:34","207.7731","48.3","213.34","145","60.03","30"
"09/05/12 17:18:33","207.7768","52.9","213.42","111","60.07","30"
"09/05/12 17:23:33","207.7804","49.9","213.4","383","60.07","29"
"09/05/12 17:28:33","207.7835","33.9","213.14","221","60.03","29"
"09/05/12 17:33:32","207.7864","39.3","213.76","302","60.07","29"
"09/05/12 17:38:33","207.789","28.1","213.45","168","60.07","28"
"09/05/12 17:43:33","207.7913","18.2","213.56","272","60.07","28"
"09/05/12 17:48:33","207.7932","24.5","213.16","232","60.03","28"
"09/05/12 17:53:32","207.7948","18.8","213.45","248","60.07","28"
"09/05/12 17:58:34","207.7962","16.3","213.82","82","60.03","27"
"09/05/12 18:03:32","207.7974","2.8","213.19","281","60.07","27"
"09/05/12 18:08:32","207.7983","14.0","212.68","189","60.03","26"
"09/05/12 18:13:32","207.799","0.0","212.84","92","60.03","26"
"09/05/12 18:18:33","207.7995","0.0","212.65","142","60.03","26"
"09/05/12 18:23:32","207.7999","9.3","213.07","86","60.03","26"
"09/05/12 18:28:33","207.8001","0.0","213.23","0","60.03","25"
"09/06/12 06:53:33","207.8002","0.0","212.79","0","60.03","16"
"09/06/12 06:58:34","207.8008","12.0","214.24","20","60.03","16"
"09/06/12 07:03:33","207.8016","12.5","213.19","4","60.03","17"
"09/06/12 07:08:32","207.8028","21.7","214.36","175","60.03","17"
"09/06/12 07:13:33","207.8042","18.2","214.05","222","60.07","18"
"09/06/12 07:18:33","207.8057","20.8","213.32","26","60.03","18"
"09/06/12 07:23:33","207.8074","22.8","214.24","280","60.03","18"
"09/06/12 07:28:34","207.8094","34.2","213.61","246","60.03","19"
"09/06/12 07:33:34","207.8119","37.3","213.0","194","60.03","19"
"09/06/12 07:38:34","207.8145","43.9","213.05","85","60.03","20"
"09/06/12 07:43:33","207.8177","48.2","212.59","299","60.03","20"
"09/06/12 07:48:33","207.8213","35.6","212.05","176","60.0","21"
"09/06/12 07:53:32","207.8249","47.9","212.55","348","60.03","21"
"09/06/12 07:58:33","207.8288","58.0","212.07","149","60.03","22"
"09/06/12 08:03:33","207.8331","74.5","213.29","407","60.03","22"
"09/06/12 08:08:33","207.8371","44.4","213.24","332","60.07","23"
"09/06/12 08:13:33","207.8416","66.7","216.26","335","60.03","23"
"09/06/12 08:18:34","207.847","74.5","216.71","370","60.03","23"
"09/06/12 08:23:32","207.8529","72.6","215.44","366","60.03","24"
"09/06/12 08:28:33","207.8591","79.4","216.34","390","60.0","24"
"09/06/12 08:33:34","207.8656","86.9","215.36","424","60.0","25"
"09/06/12 08:38:33","207.8727","95.3","214.62","459","60.0","25"
"09/06/12 08:43:32","207.8792","91.6","214.18","446","60.03","26"
"09/06/12 08:48:32","207.8864","96.6","215.49","466","60.0","26"
"09/06/12 08:53:33","207.8942","97.4","215.79","470","60.03","27"
"09/06/12 08:58:34","207.902","101.1","215.77","486","60.03","27"
"09/06/12 09:03:33","207.9103","115.8","216.2","545","60.03","28"
"09/06/12 09:08:34","207.9192","114.5","215.9","543","60.0","28"
"09/06/12 09:13:33","207.9272","127.7","216.77","595","60.03","28"
"09/06/12 09:18:34","207.9368","126.1","216.38","587","60.0","29"
"09/06/12 09:23:34","207.9467","132.3","216.76","621","60.03","29"
"09/06/12 09:28:34","207.9578","155.1","218.3","714","60.03","30"
"09/06/12 09:33:33","207.967","45.9","214.85","351","60.0","29"
"09/06/12 09:38:33","207.969","20.9","213.91","153","60.03","29"
"09/06/12 09:43:34","207.9703","21.8","212.31","171","60.03","28"
"09/06/12 09:48:34","207.9796","155.2","216.38","717","60.0","29"
"09/06/12 09:53:34","207.9905","155.4","216.72","720","60.03","30"
"09/06/12 09:58:34","208.0025","167.5","217.41","769","60.03","30"
"09/06/12 10:03:33","208.0104","34.6","215.25","199","60.03","30"
"09/06/12 10:08:33","208.0129","62.2","212.81","426","60.03","29"
"09/06/12 10:13:34","208.0214","151.7","216.0","705","60.0","29"
"09/06/12 10:18:33","208.0309","161.1","216.99","739","60.0","30"
"09/06/12 10:23:33","208.0418","165.0","217.64","754","60.03","30"
"09/06/12 10:28:34","208.0543","168.4","217.72","766","60.0","30"
"09/06/12 10:33:33","208.0665","171.7","218.49","775","60.03","31"
"09/06/12 10:38:34","208.0784","183.0","218.44","829","60.03","31"
"09/06/12 10:43:33","208.0906","173.3","218.24","789","60.0","32"
"09/06/12 10:48:34","208.1035","51.9","213.79","320","60.03","32"
"09/06/12 10:53:33","208.1149","180.4","218.03","814","60.03","32"
"09/06/12 10:58:34","208.1268","142.6","217.54","652","60.03","32"
"09/06/12 11:03:33","208.14","174.4","217.58","797","60.03","32"
"09/06/12 11:08:34","208.1537","164.8","217.82","756","60.07","32"
"09/06/12 11:13:34","208.1662","12.9","214.48","20","60.03","32"
"09/06/12 11:18:34","208.178","176.9","217.95","801","60.0","33"
"09/06/12 11:23:34","208.1921","177.0","217.19","808","60.0","33"
"09/06/12 11:28:33","208.2059","181.9","218.0","817","60.0","33"
"09/06/12 11:33:33","208.22","181.5","217.86","824","60.03","33"
"09/06/12 11:38:33","208.2342","178.8","217.53","813","60.03","34"
"09/06/12 11:43:33","208.2483","186.9","217.57","847","60.03","33"
"09/06/12 11:48:33","208.2626","183.7","217.72","828","60.0","33"
"09/06/12 11:53:34","208.2771","185.3","218.44","837","60.0","34"
"09/06/12 11:58:33","208.2915","185.0","220.02","832","60.03","34"
"09/06/12 12:03:33","208.3059","188.0","218.83","847","60.03","34"
"09/06/12 12:08:33","208.3162","147.2","217.65","675","60.0","33"
"09/06/12 12:13:34","208.328","194.9","219.17","867","60.0","33"
"09/06/12 12:18:34","208.3429","190.0","218.27","856","60.03","34"
"09/06/12 12:23:34","208.3566","189.6","218.91","858","60.03","34"
"09/06/12 12:28:33","208.3711","188.9","218.35","855","60.0","34"
"09/06/12 12:33:33","208.3855","186.5","217.7","847","60.03","34"
"09/06/12 12:38:34","208.3952","38.3","214.93","229","60.0","32"
"09/06/12 12:43:34","208.4096","194.1","217.69","877","60.0","33"
"09/06/12 12:48:34","208.4228","186.0","217.92","837","60.0","33"
"09/06/12 12:53:33","208.4371","183.6","217.33","836","60.03","33"
"09/06/12 12:58:33","208.4513","182.8","215.79","839","60.03","33"
"09/06/12 13:03:33","208.4659","187.6","217.28","857","60.03","33"
"09/06/12 13:08:33","208.4799","195.1","218.64","879","60.0","34"
"09/06/12 13:13:33","208.4918","186.6","217.36","847","60.03","33"
"09/06/12 13:18:33","208.506","183.1","218.31","828","60.0","33"
"09/06/12 13:23:33","208.5184","180.0","217.9","818","60.0","33"
"09/06/12 13:28:33","208.5184","176.0","218.21","799","60.0","33"
"09/06/12 13:33:34","208.5323","174.3","217.05","799","60.0","34"
"09/06/12 13:38:33","208.5458","171.7","217.32","783","60.0","34"
"09/06/12 13:43:34","208.5594","173.0","217.39","793","60.03","34"
"09/06/12 13:48:34","208.5728","171.9","217.61","785","60.03","34"
"09/06/12 13:53:34","208.5861","171.8","216.89","781","60.0","34"
"09/06/12 13:58:34","208.5976","174.1","217.9","791","60.03","34"
"09/06/12 14:03:34","208.6108","169.0","217.19","776","60.07","34"
"09/06/12 14:08:32","208.62","175.3","217.19","799","60.0","33"
"09/06/12 14:13:34","208.6332","166.3","217.08","759","60.03","33"
"09/06/12 14:18:34","208.6459","153.5","217.12","707","60.0","33"
"09/06/12 14:23:34","208.6576","156.2","217.63","713","60.0","33"
"09/06/12 14:28:34","208.6699","159.2","217.6","727","60.0","33"
"09/06/12 14:33:32","208.6823","154.7","217.33","710","60.0","33"
"09/06/12 14:38:34","208.6943","147.3","216.92","680","60.03","32"
"09/06/12 14:43:33","208.7053","133.8","217.16","622","60.03","32"
"09/06/12 14:48:33","208.7159","142.7","216.5","663","60.0","32"
"09/06/12 14:53:34","208.7273","142.5","218.38","656","60.03","32"
"09/06/12 14:58:33","208.7386","131.6","217.21","610","60.03","31"
"09/06/12 15:03:34","208.7492","139.8","217.81","647","60.03","31"
"09/06/12 15:08:33","208.7601","124.1","217.52","580","60.0","32"
"09/06/12 15:13:34","208.77","115.9","216.38","545","60.03","31"
"09/06/12 15:18:34","208.7802","143.7","218.57","663","60.03","31"
"09/06/12 15:23:34","208.7913","142.0","217.14","656","60.03","32"
"09/06/12 15:28:32","208.8017","113.0","217.8","529","60.0","32"
"09/06/12 15:33:33","208.811","128.9","217.98","597","60.03","32"
"09/06/12 15:38:34","208.821","127.0","216.9","590","60.0","32"
"09/06/12 15:43:33","208.8306","125.1","217.85","577","60.0","32"
"09/06/12 15:48:33","208.8402","120.8","217.5","565","60.03","32"
"09/06/12 15:53:33","208.8494","115.7","216.95","542","60.0","32"
"09/06/12 15:58:34","208.8583","111.1","217.31","526","60.03","32"
"09/06/12 16:03:34","208.8668","106.8","213.4","515","60.03","31"
"09/06/12 16:08:33","208.8749","103.8","214.9","498","60.03","31"
"09/06/12 16:13:34","208.8829","99.9","215.46","480","60.0","31"
"09/06/12 16:18:34","208.8905","95.5","214.16","464","60.03","31"
"09/06/12 16:23:33","208.8978","92.1","215.73","441","60.03","31"
"09/06/12 16:28:33","208.9048","88.2","215.52","430","60.03","31"
"09/06/12 16:33:34","208.9114","73.6","213.68","371","60.03","31"
"09/06/12 16:38:32","208.9164","45.4","213.87","318","60.03","30"
"09/06/12 16:43:33","208.9222","79.5","215.08","392","60.0","30"
"09/06/12 16:48:33","208.9281","74.0","215.97","363","60.03","30"
"09/06/12 16:53:33","208.9336","69.8","215.77","349","60.0","30"
"09/06/12 16:58:34","208.9388","63.2","216.75","319","60.07","30"
"09/06/12 17:03:34","208.9434","61.8","216.1","319","60.03","30"
"09/06/12 17:08:33","208.9475","42.1","215.64","263","60.07","30"
"09/06/12 17:13:33","208.9511","43.9","215.28","358","60.03","29"
"09/06/12 17:18:34","208.9538","38.9","215.45","343","60.03","29"
"09/06/12 17:23:34","208.9572","39.4","214.86","209","60.0","28"
"09/06/12 17:28:34","208.9599","34.3","214.93","102","60.03","28"
"09/06/12 17:33:33","208.9623","16.2","214.11","3","60.07","28"
"09/06/12 17:38:33","208.9644","22.1","213.78","264","60.03","28"
"09/06/12 17:43:33","208.966","14.9","213.96","23","60.03","27"
"09/06/12 17:48:33","208.9674","7.5","215.16","40","60.0","27"
"09/06/12 17:53:34","208.9683","10.5","214.64","1","60.0","26"
"09/06/12 17:58:34","208.9693","19.2","214.8","250","60.03","26"
"09/06/12 18:03:34","208.9702","15.2","213.95","17","60.0","26"
"09/06/12 18:08:34","208.9714","15.0","214.61","35","60.0","26"
"09/06/12 18:13:33","208.9721","12.2","213.87","196","60.03","26"
"09/06/12 18:18:34","208.9725","0.0","213.99","0","60.0","26"
"09/06/12 18:23:34","208.9729","0.0","214.47","0","60.03","25"
"09/07/12 07:13:33","208.9734","11.1","212.91","17","60.03","17"
"09/07/12 07:43:47","208.9734","5.9","211.76","146","60.03","17"
"09/07/12 07:53:34","208.9757","40.5","212.27","390","60.0","18"
"09/07/12 07:58:33","208.9801","50.5","213.1","244","60.03","18"
"09/07/12 08:03:34","208.9847","55.5","212.82","224","60.03","19"
"09/07/12 08:08:34","208.9886","40.5","213.46","419","60.03","20"
"09/07/12 08:13:34","208.9925","55.6","212.75","277","60.0","20"
"09/07/12 08:18:33","208.997","74.8","214.61","377","60.03","21"
"09/07/12 08:23:33","209.003","80.0","214.11","396","60.03","22"
"09/07/12 08:28:33","209.0095","86.8","213.34","426","60.0","22"
"09/07/12 08:33:34","209.0149","82.8","214.83","410","60.03","23"
"09/07/12 08:38:33","209.019","86.4","215.11","421","60.0","23"
"09/07/12 08:43:34","209.0253","102.1","214.05","494","60.03","24"
"09/07/12 08:48:33","209.0334","111.6","213.61","536","60.03","24"
"09/07/12 08:53:34","209.0422","116.5","216.15","548","60.0","25"
"09/07/12 08:58:34","209.0452","11.3","213.93","86","60.03","24"
"09/07/12 09:03:34","209.046","12.1","213.41","12","60.0","24"
"09/07/12 09:08:34","209.0521","124.1","215.67","584","60.0","24"
"09/07/12 09:13:35","209.0624","140.8","216.4","652","60.0","25"
"09/07/12 09:18:33","209.0726","133.8","217.64","623","60.0","26"
"09/07/12 09:23:34","209.0832","141.9","217.56","656","60.03","27"
"09/07/12 09:28:33","209.0944","145.2","217.77","670","60.0","28"
"09/07/12 09:33:33","209.1035","154.1","218.17","702","60.0","28"
"09/07/12 09:38:33","209.1154","159.3","217.93","727","60.0","29"
"09/07/12 09:43:33","209.1221","156.2","218.46","716","60.03","28"
"09/07/12 09:48:35","209.134","173.9","218.91","788","60.03","29"
"09/07/12 09:53:34","209.1395","32.1","214.42","153","60.03","28"
"09/07/12 09:58:34","209.1451","37.2","215.16","151","60.0","27"
"09/07/12 10:03:33","209.1493","38.5","214.45","111","60.03","27"
"09/07/12 10:08:35","209.1575","109.3","217.13","513","60.03","27"
"09/07/12 10:13:35","209.1632","188.3","219.21","842","60.0","26"
"09/07/12 10:18:35","209.1709","28.1","214.13","145","60.03","26"
"09/07/12 10:23:33","209.1835","192.4","218.14","873","60.03","28"
"09/07/12 10:28:34","209.1901","31.2","213.63","118","60.0","27"
"09/07/12 10:33:33","209.1929","43.9","214.4","408","60.0","26"
"09/07/12 10:38:34","209.1969","36.4","213.73","266","60.03","26"
"09/07/12 10:43:34","209.2009","173.2","217.06","792","60.03","25"
"09/07/12 10:48:35","209.2104","52.4","214.5","100","60.0","26"
"09/07/12 10:53:34","209.2202","29.1","213.54","244","60.0","27"
"09/07/12 10:58:33","209.2228","40.2","214.1","297","60.03","26"
"09/07/12 11:03:34","209.2334","195.4","219.14","879","60.03","28"
"09/07/12 11:08:35","209.2373","38.7","214.82","270","60.0","26"
"09/07/12 11:13:35","209.2405","194.8","219.3","869","60.03","26"
"09/07/12 11:18:34","209.2556","191.9","219.29","863","60.03","28"
"09/07/12 11:23:34","209.2693","43.4","215.94","376","60.03","29"
"09/07/12 11:28:34","209.2727","196.1","218.98","882","60.03","27"
"09/07/12 11:33:35","209.288","195.1","218.1","877","60.0","30"
"09/07/12 11:38:35","209.2957","58.4","214.84","142","60.0","28"
"09/07/12 11:43:34","209.3072","53.6","215.65","329","60.0","29"
"09/07/12 11:48:34","209.3135","42.4","215.63","341","60.03","29"
"09/07/12 11:53:35","209.3237","82.6","215.91","401","60.0","29"
"09/07/12 11:58:33","209.3316","92.5","216.41","448","60.03","28"
"09/07/12 12:03:34","209.3378","77.5","214.67","382","60.03","28"
"09/07/12 12:08:34","209.3435","54.0","214.99","253","60.03","27"
"09/07/12 12:13:33","209.3477","68.1","214.3","263","60.03","26"
"09/07/12 12:18:34","209.3536","62.3","214.05","409","60.03","26"
"09/07/12 12:23:33","209.3574","37.5","214.28","253","60.0","25"
"09/07/12 12:28:35","209.3602","33.9","213.95","104","60.0","25"
"09/07/12 12:33:35","209.3636","52.3","213.98","371","60.0","24"
"09/07/12 12:38:34","209.3674","61.8","213.1","184","60.0","24"
"09/07/12 12:43:35","209.3732","126.1","215.25","595","59.96","24"
"09/07/12 12:48:34","209.3851","195.0","217.81","886","60.0","26"
"09/07/12 12:53:34","209.3959","148.0","216.83","680","60.0","27"
"09/07/12 12:58:34","209.4072","65.8","215.09","331","60.03","27"
"09/07/12 13:03:34","209.4106","189.3","218.0","857","60.03","27"
"09/07/12 13:08:35","209.419","67.7","215.42","370","60.03","27"
"09/07/12 13:13:34","209.4279","48.4","214.59","369","60.0","27"
"09/07/12 13:18:34","209.435","50.6","214.64","287","60.03","28"
"09/07/12 13:23:34","209.4418","195.5","218.14","882","60.03","28"
"09/07/12 13:28:35","209.4541","195.9","217.79","880","60.0","28"
"09/07/12 13:33:34","209.4667","195.5","218.1","878","60.0","29"
"09/07/12 13:38:35","209.4813","194.9","217.95","884","60.0","30"
"09/07/12 13:43:35","209.4936","195.2","218.08","882","60.03","30"
"09/07/12 13:48:33","209.5087","194.9","218.05","880","60.03","31"
"09/07/12 13:53:34","209.5227","81.2","215.46","400","60.0","32"
"09/07/12 13:58:33","209.5319","195.0","217.65","877","60.03","31"
"09/07/12 14:03:34","209.5437","39.6","214.3","300","60.0","31"
"09/07/12 14:08:34","209.5521","186.0","217.35","843","60.03","31"
"09/07/12 14:13:34","209.5671","194.9","218.01","880","60.0","32"
"09/07/12 14:18:33","209.5795","195.1","218.19","878","60.03","32"
"09/07/12 14:23:34","209.5921","142.2","217.23","660","60.03","32"
"09/07/12 14:28:34","209.603","185.0","218.49","835","60.03","32"
"09/07/12 14:33:34","209.6155","154.4","217.48","712","60.0","32"
"09/07/12 14:38:34","209.6215","184.0","217.38","833","60.03","30"
"09/07/12 14:43:33","209.6269","82.0","214.49","407","60.0","29"
"09/07/12 14:48:34","209.6391","39.6","213.81","102","60.0","30"
"09/07/12 14:53:34","209.6482","28.4","214.62","162","60.0","30"
"09/07/12 14:58:33","209.6526","41.0","214.8","250","60.03","28"
"09/07/12 15:03:34","209.6555","62.2","215.81","388","60.0","27"
"09/07/12 15:08:34","209.6592","52.1","214.9","388","60.0","26"
"09/07/12 15:13:34","209.6724","194.9","218.73","873","60.03","28"
"09/07/12 15:18:35","209.6828","62.9","215.26","267","60.03","28"
"09/07/12 15:23:35","209.6873","49.1","214.88","164","60.03","27"
"09/07/12 15:28:33","209.6923","35.8","214.99","110","60.03","26"
"09/07/12 15:33:35","209.6966","33.1","213.93","72","60.03","26"
"09/07/12 15:38:35","209.7061","29.6","214.54","212","60.03","26"
"09/07/12 15:43:35","209.7151","151.4","216.89","697","60.0","27"
"09/07/12 15:48:33","209.7258","39.6","214.26","228","60.03","27"
"09/07/12 15:53:34","209.7283","16.5","213.97","251","60.0","26"
"09/07/12 15:58:34","209.735","53.4","215.37","100","60.03","26"
"09/07/12 16:03:35","209.7418","120.2","216.51","565","60.03","26"
"09/07/12 16:08:34","209.7509","69.7","215.04","277","60.03","26"
"09/07/12 16:13:34","209.76","126.8","216.71","594","60.03","27"
"09/07/12 16:18:35","209.765","46.6","214.3","144","60.0","26"
"09/07/12 16:23:35","209.7714","129.2","216.73","605","60.03","26"
"09/07/12 16:28:35","209.777","28.6","214.29","319","60.03","25"
"09/07/12 16:33:35","209.779","16.3","214.03","220","60.0","25"
"09/07/12 16:38:33","209.7804","14.5","213.63","57","60.03","24"
"09/07/12 16:43:33","209.7818","22.6","214.05","96","60.03","23"
"09/07/12 16:48:34","209.7835","29.7","214.2","269","60.03","23"
"09/07/12 16:53:35","209.7859","39.0","214.65","195","60.03","23"
"09/07/12 16:58:35","209.7908","54.8","215.53","354","60.03","23"
"09/07/12 17:03:35","209.7952","74.3","214.56","414","60.03","23"
"09/07/12 17:08:35","209.7995","30.2","214.36","123","60.03","23"
"09/07/12 17:13:34","209.8023","37.8","213.9","103","60.0","23"
"09/07/12 17:18:35","209.8059","63.5","215.25","445","60.03","23"
"09/07/12 17:23:34","209.8089","17.6","213.08","28","60.03","22"
"09/07/12 17:28:34","209.8122","29.1","212.45","74","60.03","22"
"09/07/12 17:33:34","209.8143","31.8","213.29","256","60.07","22"
