"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/07/12 17:38:33","209.817","42.7","213.82","276","60.03","22"
"09/07/12 17:43:34","209.8196","35.6","213.94","217","60.03","22"
"09/07/12 17:48:33","209.8219","32.9","213.32","197","60.03","22"
"09/07/12 17:53:33","209.8239","33.8","213.83","104","60.03","22"
"09/07/12 17:58:34","209.8254","14.6","213.72","131","60.0","22"
"09/07/12 18:03:33","209.8266","5.8","213.94","247","60.0","22"
"09/07/12 18:08:34","209.8274","7.2","213.47","148","60.0","21"
"09/07/12 18:13:33","209.8281","0.0","213.07","91","60.03","21"
"09/08/12 06:48:36","209.8283","12.9","214.15","1","60.0","12"
"09/08/12 06:53:35","209.8287","0.0","214.52","0","60.03","13"
"09/08/12 06:58:35","209.8294","12.4","213.78","0","60.03","13"
"09/08/12 07:03:35","209.8303","13.4","214.82","39","60.07","13"
"09/08/12 07:08:35","209.8312","12.3","214.07","32","60.0","14"
"09/08/12 07:13:34","209.8324","27.2","214.78","152","60.03","14"
"09/08/12 07:18:34","209.8342","27.1","214.3","35","60.03","15"
"09/08/12 07:23:34","209.8363","35.7","214.39","273","60.0","15"
"09/08/12 07:28:34","209.839","33.4","213.82","165","60.0","16"
"09/08/12 07:33:34","209.8421","49.8","214.12","256","60.03","17"
"09/08/12 07:38:33","209.8456","51.5","214.46","168","60.0","17"
"09/08/12 07:43:34","209.8489","57.6","214.9","106","60.0","18"
"09/08/12 07:48:34","209.8534","47.5","214.68","339","60.0","18"
"09/08/12 07:53:33","209.8566","41.9","214.23","361","60.0","18"
"09/08/12 07:58:34","209.8611","80.5","214.82","396","60.0","19"
"09/08/12 08:03:34","209.8668","71.1","214.44","354","60.0","19"
"09/08/12 08:08:35","209.8724","71.9","214.66","358","60.03","20"
"09/08/12 08:13:33","209.8759","36.2","213.88","364","60.0","20"
"09/08/12 08:18:34","209.8795","39.5","213.42","189","60.03","20"
"09/08/12 08:23:34","209.8825","55.7","213.7","360","60.0","20"
"09/08/12 08:28:35","209.8855","38.4","214.46","108","60.0","20"
"09/08/12 08:33:33","209.8882","30.0","213.89","101","60.0","20"
"09/08/12 08:38:34","209.8903","23.6","214.05","61","60.03","19"
"09/08/12 08:43:35","209.8923","27.0","213.78","36","60.0","19"
"09/08/12 08:48:35","209.895","78.5","214.67","389","60.0","19"
"09/08/12 08:53:35","209.9002","39.4","213.09","235","60.0","20"
"09/08/12 08:58:35","209.9039","41.9","212.95","324","60.0","20"
"09/08/12 09:03:34","209.9073","40.1","213.88","266","60.03","20"
"09/08/12 09:08:34","209.9113","49.8","213.68","85","60.0","20"
"09/08/12 09:13:35","209.9154","42.7","214.58","387","60.0","20"
"09/08/12 09:18:34","209.919","39.6","214.87","386","60.0","20"
"09/08/12 09:23:35","209.9226","51.2","214.52","394","60.03","20"
"09/08/12 09:28:34","209.9262","53.3","214.56","162","60.0","20"
"09/08/12 09:33:35","209.9301","50.5","214.81","149","60.03","20"
"09/08/12 09:38:35","209.935","66.6","214.23","340","60.03","20"
"09/08/12 09:43:35","209.9394","43.2","213.88","403","60.03","21"
"09/08/12 09:48:35","209.9441","68.2","214.92","347","60.03","21"
"09/08/12 09:53:35","209.9492","68.9","214.18","398","60.03","21"
"09/08/12 09:58:35","209.9538","56.6","213.41","191","60.0","21"
"09/08/12 10:03:34","209.9594","95.0","214.48","456","60.03","21"
"09/08/12 10:08:35","209.9674","103.2","214.4","497","60.0","22"
"09/08/12 10:13:34","209.9743","69.4","213.61","347","60.0","22"
"09/08/12 10:18:35","209.9794","50.3","213.98","207","60.0","22"
"09/08/12 10:23:34","209.9847","69.8","214.15","437","60.07","22"
"09/08/12 10:28:34","209.9912","129.9","216.39","608","60.0","22"
"09/08/12 10:33:34","210.0024","123.8","216.26","579","60.0","23"
"09/08/12 10:38:35","210.0138","117.1","216.07","550","60.0","24"
"09/08/12 10:43:34","210.0279","195.2","218.54","884","60.03","26"
"09/08/12 10:48:34","210.0369","72.8","213.83","325","60.03","25"
"09/08/12 10:53:34","210.0415","65.4","214.02","332","60.0","24"
"09/08/12 10:58:34","210.0453","30.7","213.02","123","60.03","24"
"09/08/12 11:03:35","210.048","32.4","213.11","86","60.0","23"
"09/08/12 11:08:35","210.0511","39.9","212.91","115","60.03","23"
"09/08/12 11:13:35","210.0543","40.2","214.59","306","60.03","22"
"09/08/12 11:18:34","210.057","35.1","214.31","166","60.03","22"
"09/08/12 11:23:35","210.0603","56.1","213.54","396","60.0","22"
"09/08/12 11:28:34","210.0641","31.7","214.18","83","60.0","22"
"09/08/12 11:33:35","210.0662","26.2","213.73","108","60.03","22"
"09/08/12 11:38:35","210.0672","6.4","212.28","204","60.03","21"
"09/08/12 11:43:35","210.0677","13.6","212.56","285","60.03","21"
"09/08/12 11:48:34","210.0692","14.6","213.23","35","60.03","20"
"09/08/12 11:53:35","210.071","30.8","213.86","168","60.03","20"
"09/08/12 11:58:35","210.0744","70.8","215.1","357","60.03","21"
"09/08/12 12:03:35","210.0819","90.2","215.02","441","60.03","22"
"09/08/12 12:08:35","210.0887","165.9","216.59","764","60.03","23"
"09/08/12 12:13:34","210.0943","108.4","215.06","522","60.03","23"
"09/08/12 12:18:35","210.1004","49.1","213.68","348","60.0","23"
"09/08/12 12:23:34","210.1054","80.4","214.79","393","60.03","23"
"09/08/12 12:28:35","210.1107","45.3","214.3","90","60.07","23"
"09/08/12 12:33:35","210.1157","64.9","214.58","331","60.03","23"
"09/08/12 12:38:34","210.1202","60.9","214.96","271","60.03","23"
"09/08/12 12:43:34","210.1243","64.8","213.78","162","60.03","23"
"09/08/12 12:48:35","210.1288","76.0","214.88","378","60.0","23"
"09/08/12 12:53:35","210.1324","65.9","214.86","163","60.0","23"
"09/08/12 12:58:34","210.1398","66.8","215.04","339","60.07","23"
"09/08/12 13:03:34","210.1443","66.7","214.5","334","60.03","23"
"09/08/12 13:08:34","210.15","65.7","214.75","331","60.03","23"
"09/08/12 13:13:35","210.1553","73.6","214.91","366","60.0","24"
"09/08/12 13:18:34","210.1603","67.9","214.82","99","60.0","23"
"09/08/12 13:23:34","210.1646","53.4","214.99","377","60.03","23"
"09/08/12 13:28:34","210.1695","64.0","214.91","324","60.03","23"
"09/08/12 13:33:35","210.173","36.2","215.0","251","60.03","23"
"09/08/12 13:38:34","210.1745","13.0","214.66","16","60.03","23"
"09/08/12 13:43:34","210.1747","0.0","213.42","0","60.0","22"
"09/08/12 13:48:34","210.1754","3.2","212.78","201","60.03","22"
"09/08/12 13:53:35","210.1766","17.2","213.0","12","60.0","21"
"09/08/12 13:58:35","210.1778","14.5","213.65","6","60.07","21"
"09/08/12 14:03:34","210.1796","31.3","213.85","41","60.03","21"
"09/08/12 14:08:34","210.1818","29.3","213.72","99","60.0","20"
"09/08/12 14:13:35","210.1873","43.2","213.56","298","60.0","21"
"09/08/12 14:18:35","210.1894","15.6","212.91","87","60.0","21"
"09/08/12 14:23:35","210.1899","12.2","212.13","15","60.0","21"
"09/08/12 14:28:34","210.1903","0.0","212.83","0","60.03","21"
"09/08/12 14:33:34","210.1916","29.8","213.73","175","60.03","20"
"09/08/12 14:38:35","210.1952","68.1","214.12","381","60.03","21"
"09/08/12 14:43:35","210.2004","41.3","214.27","360","60.03","22"
"09/08/12 14:48:35","210.2036","33.5","213.71","121","60.0","22"
"09/08/12 14:53:35","210.206","16.8","213.42","40","60.07","22"
"09/08/12 14:58:34","210.2085","39.4","214.05","165","60.07","22"
"09/08/12 15:03:35","210.2114","39.5","213.62","271","60.03","22"
"09/08/12 15:08:34","210.2182","196.2","217.08","886","60.03","23"
"09/08/12 15:13:35","210.23","195.7","217.79","886","60.03","24"
"09/08/12 15:18:34","210.2391","172.4","217.37","787","60.07","24"
"09/08/12 15:28:35","210.2549","37.1","214.42","214","60.03","24"
"09/08/12 15:33:34","210.2585","152.5","216.6","700","60.03","24"
"09/08/12 15:38:34","210.2656","48.0","214.81","170","60.03","24"
"09/08/12 15:43:35","210.2738","132.6","216.73","617","60.03","25"
"09/08/12 15:48:35","210.2839","124.8","215.74","588","60.03","25"
"09/08/12 15:53:35","210.294","130.0","215.48","614","60.03","26"
"09/08/12 15:58:35","210.304","118.3","215.87","561","60.03","26"
"09/08/12 16:03:34","210.3122","108.1","216.01","515","60.03","26"
"09/08/12 16:08:35","210.3182","29.3","213.33","136","60.07","25"
"09/08/12 16:13:35","210.3229","91.0","214.23","447","60.03","25"
"09/08/12 16:18:34","210.3279","29.9","214.2","233","60.03","25"
"09/08/12 16:23:35","210.3317","34.6","213.8","217","60.03","24"
"09/08/12 16:28:34","210.3354","84.5","214.85","416","60.03","24"
"09/08/12 16:33:34","210.3417","62.7","215.25","321","60.03","24"
"09/08/12 16:38:34","210.3469","40.3","214.25","162","60.03","24"
"09/08/12 16:43:34","210.3494","39.3","214.25","349","60.03","24"
"09/08/12 16:48:35","210.3538","112.3","216.05","530","60.03","24"
"09/08/12 16:53:35","210.3609","49.7","214.77","135","60.03","24"
"09/08/12 16:58:34","210.3652","103.7","215.37","501","60.03","24"
"09/08/12 17:03:35","210.3688","74.0","214.2","368","60.03","24"
"09/08/12 17:08:35","210.3708","12.4","214.08","7","60.03","24"
"09/08/12 17:13:34","210.3714","0.0","214.33","0","60.0","23"
"09/08/12 17:18:35","210.3719","10.6","213.77","5","60.03","23"
"09/08/12 17:23:35","210.3736","3.0","213.29","191","60.03","22"
"09/08/12 17:28:34","210.3747","0.0","213.55","151","60.03","22"
"09/08/12 17:33:35","210.3753","12.5","213.42","0","60.03","22"
"09/08/12 17:38:35","210.3762","15.6","212.59","190","60.03","21"
"09/08/12 17:43:35","210.3774","16.0","213.42","34","60.03","21"
"09/08/12 17:48:35","210.3782","11.1","211.92","1","60.0","21"
"09/08/12 17:53:35","210.3788","8.6","213.09","0","60.03","20"
"09/08/12 17:58:35","210.3793","14.0","213.34","69","60.0","20"
"09/08/12 18:03:35","210.3797","10.0","212.8","0","60.0","20"
"09/08/12 18:08:35","210.3803","14.1","212.72","69","60.03","20"
"09/08/12 18:13:34","210.3811","0.0","213.4","146","60.0","20"
"09/08/12 18:18:35","210.3817","8.3","212.97","177","60.03","20"
"09/08/12 18:23:35","210.3824","11.4","212.33","1","60.03","20"
"09/08/12 18:33:35","210.3834","14.5","211.95","95","60.03","20"
"09/08/12 18:38:35","210.3838","0.0","212.58","141","60.03","20"
"09/08/12 18:43:35","210.3841","0.0","212.79","0","60.03","20"
"09/08/12 18:48:35","210.3843","0.0","213.24","0","60.0","19"
"09/09/12 06:53:35","210.3846","14.2","214.02","56","60.03","13"
"09/09/12 06:58:35","210.385","13.0","213.52","1","60.03","13"
"09/09/12 07:03:35","210.3852","14.2","215.35","3","60.03","14"
"09/09/12 07:08:36","210.3861","14.2","214.17","115","60.0","14"
"09/09/12 07:13:35","210.3875","15.6","213.4","16","60.03","15"
"09/09/12 07:18:34","210.3882","20.7","214.15","218","60.03","15"
"09/09/12 07:23:35","210.39","14.3","214.18","1","60.03","16"
"09/09/12 07:28:34","210.3913","11.0","214.38","13","60.03","16"
"09/09/12 07:33:36","210.3936","15.5","213.8","8","60.0","17"
"09/09/12 07:38:34","210.3959","46.4","214.05","121","60.03","17"
"09/09/12 07:43:35","210.3992","41.0","214.9","310","60.0","18"
"09/09/12 07:48:36","210.4028","43.8","214.68","355","60.03","18"
"09/09/12 07:53:36","210.4068","67.6","214.84","365","60.0","19"
"09/09/12 07:58:35","210.4111","71.7","214.6","401","60.03","19"
"09/09/12 08:03:35","210.4154","52.6","214.5","88","60.0","20"
"09/09/12 08:08:35","210.4212","83.5","215.61","407","59.96","20"
"09/09/12 08:13:35","210.4276","81.5","215.62","397","60.03","21"
"09/09/12 08:18:36","210.4339","89.1","215.28","432","60.0","22"
"09/09/12 08:23:34","210.4408","39.6","214.02","101","60.03","22"
"09/09/12 08:33:34","210.4444","98.9","215.54","477","60.03","21"
"09/09/12 08:38:34","210.4514","37.9","214.32","257","60.0","21"
"09/09/12 08:43:36","210.4586","62.7","214.74","411","60.0","22"
"09/09/12 08:48:36","210.4638","39.7","214.06","180","60.0","22"
"09/09/12 08:53:35","210.4654","13.3","213.7","4","60.03","21"
"09/09/12 08:58:35","210.4662","12.3","213.77","22","60.0","20"
"09/09/12 09:03:34","210.4696","128.4","216.52","602","59.96","20"
"09/09/12 09:08:35","210.473","16.0","213.8","75","60.0","20"
"09/09/12 09:13:36","210.4782","54.0","214.59","113","60.0","20"
"09/09/12 09:18:36","210.4826","28.2","215.22","112","60.0","20"
"09/09/12 09:23:34","210.4839","20.1","213.65","192","60.0","20"
"09/09/12 09:28:35","210.4911","149.4","217.35","691","60.0","22"
"09/09/12 09:33:35","210.5032","155.8","216.92","714","60.0","23"
"09/09/12 09:38:35","210.5102","31.0","214.36","313","60.0","23"
"09/09/12 09:43:34","210.5119","17.3","214.44","20","60.03","22"
"09/09/12 09:48:35","210.5181","161.6","217.25","744","60.03","23"
"09/09/12 09:53:36","210.5205","169.7","217.57","771","60.0","22"
"09/09/12 09:58:36","210.532","31.8","214.72","214","60.03","23"
"09/09/12 10:03:34","210.5457","142.4","217.07","660","60.03","25"
"09/09/12 10:08:34","210.5509","25.2","213.61","66","60.0","24"
"09/09/12 10:13:35","210.5598","172.6","218.61","785","60.0","25"
"09/09/12 10:23:35","210.5816","195.3","218.86","881","60.03","26"
"09/09/12 10:28:35","210.5878","30.1","215.05","241","60.0","24"
"09/09/12 10:33:34","210.5945","195.4","218.94","881","60.03","25"
"09/09/12 10:38:34","210.6074","195.2","218.63","876","60.03","26"
"09/09/12 10:43:35","210.6179","68.3","216.08","342","60.03","26"
"09/09/12 10:48:35","210.6313","194.7","218.59","882","60.0","28"
"09/09/12 10:53:35","210.6401","193.9","218.8","869","60.0","27"
"09/09/12 10:58:34","210.6539","195.4","219.06","873","60.03","28"
"09/09/12 11:03:35","210.6638","56.8","214.74","391","60.0","28"
"09/09/12 11:08:36","210.6766","194.3","218.58","876","60.0","29"
"09/09/12 11:13:36","210.686","70.4","215.63","355","60.03","28"
"09/09/12 11:18:34","210.6926","195.3","218.22","883","60.03","27"
"09/09/12 11:23:35","210.7077","196.3","218.44","883","60.0","29"
"09/09/12 11:28:35","210.715","49.7","215.09","376","60.03","27"
"09/09/12 11:33:35","210.728","195.4","218.6","884","60.03","29"
"09/09/12 11:38:36","210.7376","195.1","218.94","879","60.0","28"
"09/09/12 11:43:36","210.7528","194.5","218.49","883","60.0","30"
"09/09/12 11:48:36","210.768","195.5","218.09","883","60.0","30"
"09/09/12 11:53:34","210.7831","193.3","219.08","870","60.0","31"
"09/09/12 11:58:34","210.7982","194.3","218.66","875","60.03","32"
"09/09/12 12:03:35","210.8132","195.1","218.8","881","60.03","32"
"09/09/12 12:08:35","210.8205","196.2","219.39","883","60.03","30"
"09/09/12 12:13:35","210.8317","41.6","215.83","194","60.0","30"
"09/09/12 12:18:35","210.8391","37.3","215.43","182","60.03","29"
"09/09/12 12:23:36","210.8497","194.8","218.86","875","60.03","30"
"09/09/12 12:28:34","210.8648","196.1","219.66","876","60.03","30"
"09/09/12 12:33:35","210.8759","195.2","219.37","875","60.03","30"
"09/09/12 12:38:35","210.8876","195.7","219.03","880","60.03","30"
"09/09/12 12:43:34","210.9027","195.3","219.17","872","60.0","32"
"09/09/12 12:48:35","210.9162","194.4","218.22","875","60.0","32"
"09/09/12 12:53:35","210.9309","196.5","218.4","889","60.03","32"
"09/09/12 12:58:35","210.944","195.8","218.5","881","60.0","32"
"09/09/12 13:03:34","210.9565","195.1","219.04","875","60.03","32"
"09/09/12 13:08:35","210.9698","194.4","219.19","864","60.03","33"
"09/09/12 13:13:35","210.9821","70.8","215.47","180","60.03","31"
"09/09/12 13:18:36","210.9946","194.0","218.35","872","60.0","32"
"09/09/12 13:23:36","211.0057","160.4","218.3","736","60.03","31"
"09/09/12 13:28:34","211.016","194.8","219.12","873","60.0","31"
"09/09/12 13:33:35","211.0309","194.5","218.43","876","60.0","32"
"09/09/12 13:38:35","211.0451","195.5","218.99","881","60.0","32"
"09/09/12 13:43:36","211.0575","61.1","215.18","314","60.03","31"
"09/09/12 13:48:35","211.0639","48.4","215.55","349","60.07","29"
"09/09/12 13:53:35","211.0748","195.3","219.08","879","60.0","29"
"09/09/12 13:58:35","211.0878","190.2","218.82","857","60.03","29"
"09/09/12 14:03:36","211.0988","194.9","218.86","879","60.03","29"
"09/09/12 14:08:34","211.1098","195.5","218.48","884","60.03","29"
"09/09/12 14:13:36","211.1198","191.1","219.03","859","60.03","28"
"09/09/12 14:18:34","211.1346","195.4","218.75","878","60.0","29"
"09/09/12 14:23:35","211.1495","186.9","218.69","845","60.0","30"
"09/09/12 14:28:36","211.1593","94.2","216.54","451","60.0","29"
"09/09/12 14:33:34","211.171","156.2","218.18","715","60.0","29"
"09/09/12 14:38:35","211.1815","168.9","218.55","766","60.0","29"
"09/09/12 14:43:35","211.194","167.9","218.68","761","60.0","29"
"09/09/12 14:48:36","211.207","168.8","218.29","769","60.0","29"
"09/09/12 14:53:34","211.2197","173.2","217.86","792","60.03","29"
"09/09/12 14:58:35","211.2257","18.6","213.61","272","60.03","27"
"09/09/12 15:03:36","211.2332","46.8","213.85","407","60.03","27"
"09/09/12 15:08:36","211.2448","169.2","217.37","778","60.0","27"
"09/09/12 15:13:35","211.2544","30.8","213.62","123","60.0","27"
"09/09/12 15:18:35","211.2583","176.4","216.99","806","60.03","25"
"09/09/12 15:23:34","211.2672","156.2","216.76","721","60.03","26"
"09/09/12 15:28:35","211.2784","40.7","214.71","145","60.0","26"
"09/09/12 15:33:35","211.286","139.5","217.09","647","60.03","25"
"09/09/12 15:38:35","211.2925","136.7","216.46","636","60.0","25"
"09/09/12 15:43:35","211.303","128.7","216.26","602","60.0","25"
"09/09/12 15:48:36","211.3128","123.7","216.12","583","60.03","25"
"09/09/12 15:53:35","211.3222","121.2","216.02","567","60.0","26"
"09/09/12 15:58:36","211.3302","119.9","215.2","564","60.03","25"
"09/09/12 16:03:35","211.3373","113.2","215.81","534","60.0","25"
"09/09/12 16:08:35","211.3458","105.1","215.38","503","60.03","25"
"09/09/12 16:13:35","211.3535","102.6","214.97","489","60.0","25"
"09/09/12 16:18:35","211.3615","100.0","215.03","478","60.03","25"
"09/09/12 16:23:35","211.3689","95.3","214.69","461","60.0","25"
"09/09/12 16:28:36","211.376","91.4","215.54","438","60.03","25"
"09/09/12 16:33:35","211.3829","86.5","215.32","423","60.03","25"
"09/09/12 16:38:35","211.3894","79.8","215.52","391","60.0","25"
"09/09/12 16:43:35","211.3954","72.1","214.28","360","60.03","25"
"09/09/12 16:48:35","211.4009","68.7","214.9","346","60.07","24"
"09/09/12 16:53:35","211.4061","65.6","214.81","333","60.03","24"
"09/09/12 16:58:36","211.4108","59.0","214.54","395","60.03","24"
"09/09/12 17:03:35","211.4149","46.9","214.16","380","60.03","24"
"09/09/12 17:08:35","211.4188","47.3","213.91","352","60.0","24"
"09/09/12 17:13:36","211.4227","55.4","214.97","346","60.0","24"
"09/09/12 17:18:34","211.4265","50.3","214.62","81","60.03","24"
"09/09/12 17:23:34","211.4301","48.2","214.37","229","60.0","24"
"09/09/12 17:28:35","211.4333","34.8","214.09","278","60.03","23"
"09/09/12 17:33:35","211.436","27.7","214.25","87","60.03","23"
"09/09/12 17:38:36","211.4385","34.8","214.22","115","60.0","23"
"09/09/12 17:43:36","211.4407","37.6","214.33","69","60.0","23"
"09/09/12 17:48:35","211.4425","20.4","214.22","174","60.0","23"
"09/09/12 17:53:34","211.4441","28.8","213.42","150","60.03","22"
"09/09/12 17:58:35","211.4454","12.4","214.14","3","60.03","22"
"09/09/12 18:03:35","211.4464","4.0","213.32","52","60.0","22"
"09/09/12 18:08:35","211.4471","16.1","212.71","268","60.0","22"
"09/09/12 18:13:35","211.4477","10.9","213.12","68","60.03","22"
"09/09/12 18:18:36","211.448","0.0","213.47","0","60.03","22"
"09/09/12 18:23:34","211.4483","0.0","213.63","0","60.07","21"
"09/09/12 18:28:35","211.4483","0.0","214.08","0","60.03","20"
"09/10/12 06:53:36","211.4486","13.4","213.53","107","60.03","9"
"09/10/12 06:58:35","211.4492","0.0","213.28","0","60.03","10"
"09/10/12 07:03:36","211.45","7.4","214.75","0","60.0","10"
"09/10/12 07:08:36","211.4511","12.9","213.35","4","60.03","11"
"09/10/12 07:13:35","211.4525","27.3","213.51","197","60.03","11"
"09/10/12 07:18:35","211.4542","35.1","212.05","128","60.03","11"
"09/10/12 07:23:35","211.4564","28.5","213.74","236","60.07","12"
"09/10/12 07:28:36","211.459","31.4","215.05","169","60.03","13"
"09/10/12 07:33:36","211.4619","43.3","214.81","121","60.03","13"
"09/10/12 07:38:36","211.4648","42.5","214.8","154","60.03","14"
"09/10/12 07:43:36","211.4676","32.7","215.1","157","60.03","15"
"09/10/12 07:48:35","211.4706","43.8","214.73","113","60.03","15"
"09/10/12 07:53:36","211.4741","42.5","214.81","190","60.03","15"
"09/10/12 07:58:36","211.4781","54.8","215.31","292","60.03","16"
"09/10/12 08:03:36","211.4821","64.4","215.07","335","60.03","16"
"09/10/12 08:08:36","211.4863","58.9","215.57","413","60.03","17"
"09/10/12 08:13:35","211.4911","66.6","214.94","334","60.03","17"
"09/10/12 08:18:35","211.4965","71.4","215.2","358","60.0","18"
"09/10/12 08:23:35","211.5023","76.6","215.04","378","60.03","18"
"09/10/12 08:28:35","211.5084","83.4","215.17","409","60.03","19"
"09/10/12 08:33:35","211.5154","92.9","215.84","448","60.0","19"
"09/10/12 08:38:35","211.5227","93.8","216.13","455","60.03","20"
"09/10/12 08:43:36","211.5299","91.1","214.2","439","60.0","20"
"09/10/12 08:48:36","211.5369","91.0","215.69","440","60.0","21"
"09/10/12 08:53:36","211.5443","104.5","215.55","504","60.03","22"
"09/10/12 08:58:36","211.5529","113.3","216.15","537","60.0","22"
"09/10/12 09:03:36","211.5615","110.6","216.61","526","60.0","23"
"09/10/12 09:08:36","211.5703","117.7","218.41","546","60.0","23"
"09/10/12 09:13:35","211.5798","123.3","217.15","578","60.03","24"
"09/10/12 09:18:35","211.5892","114.9","216.55","541","60.07","25"
"09/10/12 09:23:35","211.5986","120.4","217.28","565","60.03","25"
"09/10/12 09:28:35","211.6078","120.7","216.69","567","60.03","26"
"09/10/12 09:33:35","211.6169","105.9","217.02","504","60.0","26"
"09/10/12 09:38:35","211.6254","115.8","215.09","547","60.03","26"
"09/10/12 09:43:35","211.6343","117.3","215.08","557","60.03","27"
"09/10/12 09:48:36","211.6436","121.7","215.42","572","60.0","27"
"09/10/12 09:53:35","211.6527","114.8","215.82","542","60.0","27"
"09/10/12 09:58:35","211.6616","112.8","216.04","536","60.03","27"
"09/10/12 10:03:36","211.6709","130.7","217.64","610","60.03","27"
"09/10/12 10:08:36","211.6814","141.8","217.8","658","60.03","28"
"09/10/12 10:13:35","211.6927","141.7","216.35","657","60.03","29"
"09/10/12 10:18:37","211.7037","137.1","217.49","630","60.03","29"
"09/10/12 10:23:35","211.715","152.8","217.15","702","60.03","30"
"09/10/12 10:28:35","211.7267","154.5","217.68","707","60.03","31"
"09/10/12 10:33:36","211.7385","158.4","217.22","726","60.0","31"
"09/10/12 10:38:36","211.7507","158.5","215.66","736","60.03","32"
"09/10/12 10:43:36","211.7631","158.3","216.17","731","60.0","32"
"09/10/12 10:48:36","211.7753","154.9","217.62","713","60.03","32"
"09/10/12 10:53:35","211.7875","159.5","216.68","740","60.03","32"
"09/10/12 10:58:35","211.7998","160.0","216.94","730","60.03","33"
"09/10/12 11:03:36","211.811","145.8","217.48","672","60.03","33"
"09/10/12 11:08:36","211.8206","143.9","215.44","666","60.0","32"
"09/10/12 11:13:35","211.8324","173.6","216.44","792","60.03","33"
"09/10/12 11:18:35","211.8465","178.4","216.42","818","60.03","34"
"09/10/12 11:23:36","211.8601","179.2","216.23","823","60.03","35"
"09/10/12 11:28:35","211.8738","175.6","218.4","798","60.03","35"
"09/10/12 11:33:35","211.8869","161.3","218.14","728","60.0","36"
"09/10/12 11:38:35","211.8988","182.7","217.64","830","60.03","36"
"09/10/12 11:43:36","211.9123","191.9","218.27","863","60.03","36"
"09/10/12 11:48:35","211.9259","172.0","218.21","780","60.0","37"
"09/10/12 11:53:36","211.938","144.0","216.33","668","60.0","36"
"09/10/12 11:58:37","211.9525","185.9","218.21","841","60.03","37"
"09/10/12 12:03:35","211.9668","181.3","216.04","827","60.0","37"
"09/10/12 12:08:35","211.9808","181.8","216.8","832","60.03","37"
"09/10/12 12:13:36","211.9948","175.9","217.46","801","60.0","37"
"09/10/12 12:18:36","212.0087","164.4","217.01","754","60.0","38"
"09/10/12 12:23:35","212.0222","177.9","217.53","808","60.0","38"
"09/10/12 12:28:35","212.0359","162.1","217.23","746","60.03","38"
"09/10/12 12:33:36","212.0495","165.0","216.83","755","60.0","38"
"09/10/12 12:38:36","212.0609","145.6","221.05","659","60.03","38"
"09/10/12 12:43:35","212.0723","172.3","218.91","783","60.0","37"
"09/10/12 12:48:37","212.0828","142.4","217.65","653","60.0","37"
"09/10/12 12:53:36","212.0971","187.5","217.9","854","60.03","38"
"09/10/12 12:58:36","212.1117","185.2","218.34","833","60.03","39"
"09/10/12 13:03:35","212.1255","175.6","218.13","793","60.0","39"
"09/10/12 13:08:35","212.139","177.0","217.91","801","60.03","39"
"09/10/12 13:13:35","212.1525","179.6","218.41","811","60.03","39"
"09/10/12 13:18:35","212.166","152.0","218.5","697","60.0","39"
"09/10/12 13:23:35","212.1797","176.2","219.24","797","60.0","40"
"09/10/12 13:28:36","212.1934","175.9","219.11","793","60.03","40"
"09/10/12 13:33:35","212.207","174.2","217.58","793","60.03","40"
"09/10/12 13:38:35","212.2205","172.8","214.92","797","60.03","39"
"09/10/12 13:43:36","212.234","171.2","216.68","786","60.0","40"
"09/10/12 13:48:36","212.2472","140.0","216.36","648","60.03","40"
"09/10/12 13:53:37","212.2599","161.9","217.23","746","60.0","40"
"09/10/12 13:58:35","212.2727","170.1","217.19","776","60.03","40"
"09/10/12 14:03:37","212.2848","139.6","216.04","649","60.03","39"
"09/10/12 14:08:37","212.298","170.4","217.69","777","60.03","39"
"09/10/12 14:13:35","212.3112","166.4","217.12","757","60.0","39"
"09/10/12 14:18:36","212.3245","172.5","216.38","790","60.03","39"
"09/10/12 14:23:36","212.3361","166.6","217.09","767","60.03","39"
"09/10/12 14:28:35","212.3463","83.8","215.7","413","60.0","38"
"09/10/12 14:33:35","212.3543","145.8","216.62","678","60.03","37"
"09/10/12 14:38:35","212.3661","145.6","218.28","668","60.0","38"
"09/10/12 14:43:36","212.3773","134.8","217.55","626","60.03","37"
"09/10/12 14:48:35","212.3865","107.6","215.94","512","60.03","37"
"09/10/12 14:53:35","212.3949","116.9","216.61","548","60.0","36"
"09/10/12 14:58:35","212.4031","81.2","214.92","398","60.03","35"
"09/10/12 15:03:35","212.4107","110.1","216.37","524","60.03","35"
"09/10/12 15:08:36","212.4218","150.3","216.36","693","60.03","35"
"09/10/12 15:13:35","212.433","129.7","215.93","608","60.0","35"
"09/10/12 15:18:37","212.4428","106.5","215.66","506","60.03","35"
"09/10/12 15:23:36","212.4526","135.3","216.49","631","60.03","35"
"09/10/12 15:28:36","212.4595","66.0","214.66","336","60.0","34"
"09/10/12 15:33:35","212.4631","90.6","214.84","438","60.03","33"
"09/10/12 15:38:36","212.4699","143.6","214.87","666","60.0","32"
"09/10/12 15:43:36","212.4809","135.2","216.28","630","60.03","33"
"09/10/12 15:48:35","212.4911","126.9","215.58","599","60.0","33"
"09/10/12 15:53:36","212.5007","119.9","215.37","570","60.03","33"
"09/10/12 15:58:36","212.5097","109.4","214.78","518","60.03","33"
"09/10/12 16:03:35","212.5181","106.9","217.46","506","60.0","33"
"09/10/12 16:08:37","212.5263","101.1","216.76","483","60.03","32"
"09/10/12 16:13:35","212.5313","37.3","214.61","115","60.03","32"
"09/10/12 16:18:36","212.534","67.4","212.79","345","60.03","31"
"09/10/12 16:23:36","212.5404","96.2","214.67","461","60.0","31"
"09/10/12 16:28:36","212.5478","93.9","214.83","450","60.03","31"
"09/10/12 16:33:35","212.5548","88.5","214.53","431","60.03","31"
"09/10/12 16:38:35","212.5614","81.5","215.79","396","60.03","32"
"09/10/12 16:43:36","212.5675","74.2","215.01","371","60.03","31"
"09/10/12 16:48:35","212.573","69.8","215.33","347","60.03","31"
"09/10/12 16:53:36","212.5781","56.5","215.05","388","60.03","31"
"09/10/12 16:58:36","212.5807","12.8","213.65","11","60.03","31"
"09/10/12 17:03:36","212.5845","43.1","213.94","428","60.03","30"
"09/10/12 17:08:36","212.5888","58.4","213.69","371","60.0","30"
"09/10/12 17:13:36","212.593","42.4","214.16","412","60.0","30"
"09/10/12 17:18:37","212.5966","46.4","214.82","308","60.0","30"
"09/10/12 17:23:36","212.5999","44.9","214.49","333","60.03","30"
"09/10/12 17:28:35","212.6028","39.2","215.18","252","60.03","30"
"09/10/12 17:33:35","212.6053","33.3","214.18","146","60.03","30"
"09/10/12 17:38:36","212.6075","20.3","214.19","238","60.03","29"
"09/10/12 17:43:37","212.6094","27.3","214.08","274","60.0","29"
"09/10/12 17:48:35","212.611","26.0","214.05","90","60.03","29"
"09/10/12 17:53:36","212.6124","12.8","214.18","11","60.03","29"
"09/10/12 17:58:36","212.6135","10.3","213.77","68","60.03","28"
"09/10/12 18:03:36","212.6145","11.0","214.25","2","60.03","28"
"09/10/12 18:08:37","212.6152","0.0","212.91","0","60.03","28"
"09/10/12 18:13:35","212.6158","14.7","213.76","178","60.03","28"
"09/10/12 18:18:35","212.6161","14.5","212.53","0","60.0","27"
"09/10/12 18:23:36","212.6165","4.3","213.46","208","60.03","27"
"09/11/12 07:33:36","212.6205","14.2","212.23","3","60.07","20"
"09/11/12 07:38:35","212.6225","32.1","214.95","197","60.03","20"
"09/11/12 07:43:35","212.6254","43.4","214.33","108","60.03","21"
"09/11/12 07:48:37","212.6284","45.3","215.36","136","60.03","22"
"09/11/12 07:53:35","212.6316","41.9","213.65","237","60.0","22"
"09/11/12 07:58:37","212.6345","18.6","212.81","16","60.0","22"
"09/11/12 08:03:35","212.637","35.7","214.74","274","60.03","23"
"09/11/12 08:08:36","212.6398","22.5","213.24","234","60.0","23"
"09/11/12 08:13:37","212.6434","41.7","214.4","368","60.03","23"
"09/11/12 08:18:37","212.6472","57.1","211.79","150","60.03","24"
"09/11/12 08:23:35","212.6511","47.3","212.84","256","60.03","24"
"09/11/12 08:28:36","212.655","51.9","213.38","108","60.03","25"
"09/11/12 08:33:36","212.659","42.7","214.6","365","60.0","25"
"09/11/12 08:38:35","212.6642","69.7","216.66","349","60.0","25"
"09/11/12 08:43:35","212.6702","80.7","215.88","392","60.03","25"
"09/11/12 08:48:35","212.6767","86.8","215.93","421","60.03","26"
"09/11/12 08:53:36","212.6837","94.2","216.02","457","60.03","26"
"09/11/12 08:58:35","212.6913","101.5","215.98","486","60.07","27"
"09/11/12 09:03:35","212.6987","50.7","215.79","227","60.03","27"
"09/11/12 09:08:37","212.7048","78.7","215.73","391","60.03","27"
"09/11/12 09:13:35","212.7102","51.3","216.03","281","60.03","27"
"09/11/12 09:18:35","212.7137","34.4","214.33","315","60.03","27"
"09/11/12 09:23:36","212.7178","95.2","216.02","461","60.03","27"
"09/11/12 09:28:36","212.7232","64.2","214.18","328","60.0","27"
"09/11/12 09:33:36","212.7277","37.0","213.86","98","60.0","27"
"09/11/12 09:38:36","212.7361","127.6","213.12","607","60.03","28"
"09/11/12 09:43:36","212.746","126.4","214.05","601","60.03","28"
"09/11/12 09:48:36","212.7558","129.3","214.53","609","60.07","29"
"09/11/12 09:53:37","212.7661","136.2","216.05","640","60.03","30"
"09/11/12 09:58:36","212.7773","151.4","217.28","702","60.07","31"
"09/11/12 10:03:37","212.7888","96.9","215.25","467","60.03","32"
"09/11/12 10:08:36","212.7934","44.8","215.46","308","60.07","31"
"09/11/12 10:13:36","212.7974","51.6","214.67","416","60.03","31"
"09/11/12 10:18:37","212.8009","39.5","214.84","239","60.0","30"
"09/11/12 10:23:37","212.8046","49.1","212.97","356","60.03","30"
"09/11/12 10:28:36","212.8085","47.3","214.78","312","60.03","30"
"09/11/12 10:33:36","212.8139","71.3","215.15","357","60.03","30"
"09/11/12 10:38:36","212.821","143.3","215.87","666","60.0","30"
"09/11/12 10:43:36","212.8304","96.4","214.67","464","60.03","31"
"09/11/12 10:48:35","212.8413","170.4","216.78","780","60.0","32"
"09/11/12 10:53:35","212.8512","73.8","215.6","368","60.03","32"
"09/11/12 10:58:36","212.8573","84.5","216.31","410","60.0","32"
"09/11/12 11:03:36","212.8632","77.1","215.5","381","60.0","32"
"09/11/12 11:08:36","212.8697","100.9","216.43","481","60.03","32"
"09/11/12 11:13:37","212.8776","104.4","216.17","500","60.03","32"
"09/11/12 11:18:35","212.8888","169.5","216.58","778","60.03","34"
"09/11/12 11:23:35","212.8991","103.7","212.29","501","60.03","34"
"09/11/12 11:28:35","212.9068","85.7","213.68","422","60.03","34"
"09/11/12 11:33:37","212.914","97.0","216.42","468","60.0","34"
"09/11/12 11:38:36","212.9251","171.5","218.25","773","60.03","35"
"09/11/12 11:43:37","212.9383","141.2","217.21","655","60.0","36"
"09/11/12 11:48:36","212.9451","69.7","215.33","352","60.03","36"
"09/11/12 11:53:36","212.9524","120.2","220.65","554","60.0","36"
"09/11/12 11:58:36","212.9621","86.7","215.65","422","60.03","36"
"09/11/12 12:03:36","212.971","80.3","214.81","397","60.0","36"
"09/11/12 12:08:35","212.9811","101.1","214.79","485","60.0","37"
"09/11/12 12:13:35","212.9919","161.8","216.92","744","60.03","36"
"09/11/12 12:18:35","212.9992","44.2","213.32","343","60.03","36"
"09/11/12 12:23:36","213.0058","194.7","216.62","890","60.03","36"
"09/11/12 12:28:36","213.0161","110.8","214.47","532","60.03","35"
"09/11/12 12:33:36","213.0277","147.3","215.21","686","60.03","36"
"09/11/12 12:38:37","213.0349","85.9","214.3","421","60.03","35"
"09/11/12 12:43:37","213.0452","133.6","214.81","629","60.03","36"
"09/11/12 12:48:37","213.0537","83.4","214.32","412","60.03","35"
"09/11/12 12:53:35","213.0602","72.8","214.67","362","60.0","35"
"09/11/12 12:58:35","213.066","64.1","214.34","326","60.03","35"
"09/11/12 13:03:37","213.0719","83.1","214.83","407","60.03","34"
"09/11/12 13:08:35","213.0778","76.6","215.19","379","60.0","34"
"09/11/12 13:13:36","213.0838","74.0","214.29","369","60.03","34"
"09/11/12 13:18:36","213.0905","132.2","215.31","618","60.0","34"
"09/11/12 13:23:36","213.0975","79.5","214.94","396","60.03","34"
"09/11/12 13:28:36","213.1045","98.5","216.09","473","60.0","34"
"09/11/12 13:33:36","213.1114","80.7","211.88","405","60.03","35"
"09/11/12 13:38:37","213.1177","63.6","213.91","325","60.03","34"
"09/11/12 13:43:36","213.1221","91.0","215.29","445","60.03","34"
"09/11/12 13:48:36","213.1274","70.7","216.7","352","60.0","34"
"09/11/12 13:53:36","213.136","82.8","216.05","405","60.03","35"
"09/11/12 13:58:36","213.1429","128.5","217.14","601","60.0","35"
"09/11/12 14:03:35","213.1495","57.0","214.31","309","60.03","35"
"09/11/12 14:08:36","213.1568","160.7","217.84","731","60.03","36"
"09/11/12 14:13:36","213.1701","162.4","217.17","746","60.0","38"
"09/11/12 14:18:36","213.1812","133.7","215.28","622","60.0","38"
"09/11/12 14:23:36","213.1908","109.4","215.06","523","60.0","38"
"09/11/12 14:28:36","213.2","80.0","214.67","395","60.0","38"
"09/11/12 14:33:35","213.2059","67.1","214.81","337","60.03","37"
"09/11/12 14:38:36","213.2125","73.9","213.17","370","60.0","37"
"09/11/12 14:43:37","213.2185","79.5","213.72","394","60.0","36"
"09/11/12 14:48:36","213.2247","62.5","213.35","322","60.0","36"
"09/11/12 14:53:37","213.2288","49.5","213.72","271","60.0","35"
"09/11/12 14:58:37","213.2323","50.1","214.67","384","60.03","35"
"09/11/12 15:03:37","213.2356","46.5","213.89","341","60.03","34"
"09/11/12 15:08:36","213.2389","40.2","215.0","176","60.03","34"
"09/11/12 15:13:36","213.2432","100.4","214.45","486","60.03","34"
"09/11/12 15:18:37","213.2475","33.5","213.47","105","60.03","34"
"09/11/12 15:23:37","213.2501","32.7","212.99","207","60.03","33"
"09/11/12 15:28:36","213.2523","36.0","213.11","105","60.03","33"
"09/11/12 15:33:36","213.254","18.0","212.71","12","60.0","33"
"09/11/12 15:38:36","213.2553","11.8","213.34","4","60.0","33"
"09/11/12 15:43:36","213.2565","16.3","214.01","21","60.03","33"
"09/11/12 15:48:36","213.258","14.3","213.41","278","60.03","33"
"09/11/12 15:53:35","213.2602","31.0","213.17","135","60.0","32"
"09/11/12 15:58:37","213.2625","30.1","214.58","207","60.03","32"
"09/11/12 16:03:36","213.2647","34.1","214.28","224","60.03","32"
"09/11/12 16:08:36","213.2675","68.2","215.52","378","60.03","32"
"09/11/12 16:13:36","213.2726","64.8","216.17","324","60.03","32"
"09/11/12 16:18:37","213.277","65.2","214.53","330","60.03","33"
"09/11/12 16:23:36","213.2812","50.1","214.31","401","60.03","33"
"09/11/12 16:28:37","213.2839","25.2","214.32","239","60.0","33"
"09/11/12 16:33:36","213.2858","25.5","214.03","219","60.03","32"
"09/11/12 16:38:36","213.2877","34.1","213.2","75","60.03","32"
"09/11/12 16:43:36","213.2896","14.9","213.31","19","60.03","32"
"09/11/12 16:48:37","213.2911","15.1","213.57","214","60.03","32"
"09/11/12 16:53:37","213.2925","23.9","213.23","270","60.03","32"
"09/11/12 16:58:36","213.2935","12.6","213.15","154","60.03","32"
"09/11/12 17:03:36","213.2945","11.9","214.16","3","60.03","31"
"09/11/12 17:08:37","213.2952","3.0","213.51","0","60.0","31"
"09/11/12 17:13:36","213.2957","0.7","214.16","0","60.03","31"
"09/11/12 17:18:35","213.2961","0.0","212.65","108","60.03","30"
"09/11/12 17:23:36","213.2968","14.4","213.11","1","60.03","30"
"09/11/12 17:28:37","213.2984","34.4","214.1","267","60.03","30"
"09/11/12 17:33:41","213.3009","27.1","213.61","272","60.03","30"
"09/11/12 17:38:39","213.3026","30.3","213.04","181","60.03","31"
"09/11/12 17:43:39","213.3038","12.0","213.69","6","60.03","31"
"09/11/12 17:48:40","213.3046","0.0","213.45","0","60.03","30"
"09/11/12 17:53:39","213.3053","13.8","212.89","37","60.03","30"
"09/11/12 17:58:40","213.3058","14.7","213.23","7","60.03","30"
"09/11/12 18:03:41","213.3063","14.6","213.23","2","60.03","30"
"09/11/12 18:08:41","213.3068","0.0","213.3","0","60.0","29"
"09/11/12 18:13:40","213.3073","0.0","214.15","0","60.03","29"
"09/11/12 18:18:41","213.3076","0.0","213.54","0","60.03","29"
"09/12/12 07:18:49","213.3081","0.0","212.14","0","60.03","20"
"09/12/12 07:23:40","213.3085","0.0","213.45","0","60.0","20"
"09/12/12 07:28:41","213.3088","14.1","212.93","0","60.03","21"
"09/12/12 07:58:41","213.3088","0.0","213.06","0","60.03","19"
"09/12/12 08:53:50","213.3088","0.0","212.5","0","60.0","18"
"09/12/12 09:18:40","213.3102","0.0","213.67","0","60.0","19"
"09/12/12 09:23:43","213.3108","4.4","213.23","155","60.0","19"
"09/12/12 09:28:41","213.3113","0.0","213.88","168","60.03","19"
"09/12/12 09:33:41","213.3118","0.0","214.2","0","60.0","19"
"09/12/12 09:38:40","213.3125","6.8","213.42","217","60.03","20"
"09/12/12 09:43:40","213.3141","26.8","212.45","237","60.0","20"
"09/12/12 09:48:40","213.3166","32.7","214.01","224","60.03","20"
"09/12/12 09:53:41","213.3188","12.8","214.09","21","60.03","21"
"09/12/12 09:58:40","213.3205","22.7","213.49","41","60.0","22"
"09/12/12 10:03:41","213.3222","34.9","214.02","172","60.03","22"
"09/12/12 10:08:41","213.3244","18.5","214.42","34","60.0","22"
"09/12/12 10:13:40","213.3262","14.2","214.14","74","60.0","22"
"09/12/12 10:18:40","213.3277","12.3","214.57","240","60.0","22"
"09/12/12 10:23:39","213.3292","20.9","214.68","54","60.0","22"
"09/12/12 10:28:41","213.3301","13.5","214.29","0","60.0","22"
"09/12/12 10:33:41","213.3308","4.5","213.9","234","60.0","22"
"09/12/12 10:38:41","213.3318","26.4","214.36","79","60.0","22"
"09/12/12 10:43:40","213.334","41.1","214.24","92","60.0","22"
"09/12/12 10:48:40","213.3386","62.9","214.91","324","60.0","23"
"09/12/12 10:53:40","213.3433","54.3","214.86","334","60.0","23"
"09/12/12 10:58:41","213.347","61.1","214.72","317","60.03","24"
"09/12/12 11:03:40","213.3518","64.0","215.47","325","60.0","24"
"09/12/12 11:08:41","213.3565","38.1","215.03","228","60.03","24"
"09/12/12 11:13:41","213.3594","24.4","214.63","218","60.0","24"
"09/12/12 11:18:40","213.3612","33.5","214.01","170","60.0","24"
"09/12/12 11:23:40","213.3634","25.4","213.76","225","60.0","24"
"09/12/12 11:28:40","213.3652","26.3","213.7","243","60.03","24"
"09/12/12 11:33:41","213.3664","9.2","213.15","119","60.0","23"
"09/12/12 11:38:41","213.3674","14.1","214.05","11","60.03","23"
"09/12/12 11:43:41","213.3686","16.2","213.57","209","60.0","23"
"09/12/12 11:48:40","213.37","32.9","213.39","224","60.0","23"
"09/12/12 11:53:40","213.3719","20.6","214.52","240","59.96","23"
"09/12/12 11:58:41","213.3738","27.7","214.4","249","60.03","23"
"09/12/12 12:03:40","213.3753","15.9","214.15","215","60.0","23"
"09/12/12 12:08:40","213.377","28.4","214.23","115","60.0","22"
"09/12/12 12:13:40","213.3791","31.0","213.69","92","60.0","22"
"09/12/12 12:18:41","213.3816","38.8","213.3","96","60.0","23"
"09/12/12 12:23:40","213.3832","28.7","213.78","118","60.0","23"
"09/12/12 12:28:40","213.3847","24.7","214.2","213","60.0","23"
"09/12/12 12:33:40","213.3858","2.7","213.41","40","60.0","23"
"09/12/12 12:38:40","213.3865","11.3","213.61","3","60.03","22"
"09/12/12 12:43:40","213.3879","32.5","213.95","213","60.0","22"
"09/12/12 12:48:40","213.3893","13.2","214.62","9","60.0","22"
"09/12/12 12:53:40","213.3902","16.3","214.58","6","60.0","22"
"09/12/12 12:58:40","213.3912","22.1","214.17","140","60.03","22"
"09/12/12 13:03:41","213.3925","25.9","213.39","85","60.0","22"
"09/12/12 13:08:41","213.3938","12.8","213.29","222","60.0","22"
"09/12/12 13:13:40","213.3948","15.8","212.87","1","60.03","22"
"09/12/12 13:18:41","213.3956","12.8","212.92","13","60.0","22"
"09/12/12 13:23:41","213.3969","30.5","214.11","31","60.0","22"
"09/12/12 13:28:41","213.399","26.9","214.18","79","60.0","22"
"09/12/12 13:33:41","213.4006","21.6","214.5","192","60.03","22"
"09/12/12 13:38:41","213.402","16.0","214.08","6","60.0","22"
"09/12/12 13:43:41","213.4031","7.2","213.47","37","60.0","22"
"09/12/12 13:48:40","213.4041","16.4","214.15","5","60.0","22"
"09/12/12 13:53:41","213.4052","19.7","214.33","49","60.0","22"
"09/12/12 13:58:41","213.4065","19.9","214.05","49","60.03","22"
"09/12/12 14:03:41","213.4078","11.5","213.4","69","60.03","22"
"09/12/12 14:08:41","213.4088","16.0","213.64","15","60.03","21"
"09/12/12 14:13:40","213.4101","13.3","213.89","3","60.0","21"
"09/12/12 14:18:40","213.411","17.0","214.08","20","60.0","21"
"09/12/12 14:23:41","213.4122","10.3","213.93","1","60.0","21"
"09/12/12 14:28:41","213.413","3.5","212.67","149","60.0","21"
"09/12/12 14:33:41","213.4137","0.0","213.39","190","60.0","21"
"09/12/12 14:38:40","213.4143","4.2","212.96","0","60.0","21"
"09/12/12 14:43:40","213.4147","11.7","213.1","17","60.0","21"
"09/12/12 14:48:40","213.415","0.0","212.72","0","60.0","20"
"09/12/12 14:53:40","213.4156","12.3","213.51","5","60.0","20"
"09/12/12 14:58:41","213.4162","0.0","213.27","0","60.0","20"
"09/12/12 15:03:40","213.4168","14.3","213.46","25","60.03","20"
"09/12/12 15:08:41","213.4175","11.6","212.67","25","60.03","20"
"09/12/12 15:13:41","213.4184","14.7","213.4","7","60.0","20"
"09/12/12 15:18:41","213.4189","14.0","213.58","138","60.0","20"
"09/12/12 15:23:41","213.4194","0.0","213.61","0","60.0","20"
"09/12/12 15:28:41","213.4197","0.0","213.31","0","60.0","20"
"09/12/12 15:33:41","213.42","0.0","213.02","0","60.0","20"
"09/12/12 15:38:40","213.4203","14.7","213.24","0","60.0","19"
"09/12/12 15:43:41","213.4209","0.0","213.17","0","60.0","19"
"09/12/12 15:48:40","213.4215","14.5","212.7","50","60.0","19"
"09/12/12 15:53:40","213.422","11.7","213.12","166","60.0","19"
"09/12/12 15:58:41","213.4226","0.0","213.44","0","60.0","19"
"09/12/12 16:03:41","213.4231","14.6","212.94","2","60.03","19"
"09/12/12 16:08:41","213.4235","0.0","212.96","0","60.0","19"
"09/12/12 16:13:41","213.4239","0.0","212.94","0","60.03","19"
"09/12/12 16:18:40","213.4242","0.0","212.68","0","60.0","19"
"09/12/12 16:43:40","213.4246","0.0","212.82","0","60.03","18"
"09/12/12 16:48:41","213.4249","0.0","213.0","0","59.96","18"
"09/12/12 16:53:41","213.4251","0.0","214.37","0","60.0","18"
"09/12/12 16:58:40","213.4251","0.0","212.86","0","60.03","17"
"09/12/12 17:03:41","213.4252","0.0","213.55","0","60.0","18"
"09/12/12 17:08:41","213.4254","0.0","212.76","0","60.03","18"
"09/12/12 17:13:43","213.4256","0.0","212.54","0","60.03","18"
"09/12/12 17:18:42","213.4256","0.0","213.31","0","60.03","17"
"09/12/12 17:23:40","213.4259","0.0","213.19","0","60.0","18"
"09/12/12 17:28:42","213.4262","11.6","211.43","31","60.0","18"
"09/12/12 17:33:43","213.4266","13.9","213.63","8","60.03","18"
"09/12/12 17:38:42","213.427","0.0","213.49","0","60.0","18"
"09/13/12 07:38:43","213.427","0.0","212.24","0","60.07","15"
"09/13/12 07:48:44","213.427","0.0","213.31","0","60.03","15"
"09/13/12 07:53:42","213.4271","0.0","214.41","0","60.03","17"
"09/13/12 07:58:41","213.4274","6.6","214.2","216","60.03","17"
"09/13/12 08:03:44","213.4277","11.5","213.62","20","60.0","17"
"09/13/12 08:08:40","213.4283","13.0","212.35","105","60.0","17"
"09/13/12 08:13:42","213.429","16.1","212.9","102","60.0","17"
"09/13/12 08:18:41","213.43","14.9","213.01","82","60.03","17"
"09/13/12 08:23:41","213.4308","8.7","214.96","0","60.0","18"
"09/13/12 08:28:41","213.4319","15.2","213.96","49","60.0","18"
"09/13/12 08:33:41","213.4331","13.9","213.76","106","60.03","18"
"09/13/12 08:38:42","213.4343","17.1","214.07","244","60.03","18"
"09/13/12 08:43:40","213.4354","16.1","214.0","198","60.0","18"
"09/13/12 08:48:41","213.4364","16.2","213.83","9","60.03","18"
"09/13/12 08:53:41","213.4374","11.7","213.58","13","60.0","18"
"09/13/12 08:58:40","213.4388","12.2","213.68","279","60.07","18"
"09/13/12 09:03:41","213.4406","32.2","214.63","122","60.03","19"
"09/13/12 09:08:42","213.4425","37.8","213.98","90","60.0","19"
"09/13/12 09:13:40","213.4444","29.8","213.62","65","60.03","19"
"09/13/12 09:18:41","213.4462","23.6","213.54","190","60.03","19"
"09/13/12 09:23:41","213.4478","14.8","213.6","15","60.0","19"
"09/13/12 09:28:42","213.4496","13.3","214.42","25","60.0","19"
"09/13/12 09:33:42","213.4514","23.2","212.59","266","60.03","19"
"09/13/12 09:38:41","213.4536","27.9","214.9","219","60.03","19"
"09/13/12 09:43:40","213.456","36.5","214.37","279","60.03","19"
"09/13/12 09:48:41","213.4585","35.3","213.84","265","60.03","19"
"09/13/12 09:53:41","213.4607","31.2","214.22","90","60.0","19"
"09/13/12 09:58:42","213.463","33.3","215.19","243","60.03","20"
"09/13/12 10:03:41","213.4657","35.3","213.53","101","60.0","20"
"09/13/12 10:08:40","213.4689","40.3","215.18","352","60.0","20"
"09/13/12 10:13:41","213.4725","53.7","214.74","374","60.03","20"
"09/13/12 10:18:41","213.4782","87.4","215.74","420","60.0","20"
"09/13/12 10:23:41","213.4845","56.6","214.64","154","60.03","20"
"09/13/12 10:28:42","213.4884","48.4","214.71","115","60.0","21"
"09/13/12 10:33:42","213.4929","63.2","214.64","323","60.0","21"
"09/13/12 10:38:41","213.4977","52.6","215.22","369","60.03","21"
"09/13/12 10:43:41","213.5015","51.5","215.12","375","60.03","21"
"09/13/12 10:48:41","213.5059","58.2","215.19","406","60.0","21"
"09/13/12 10:53:42","213.5108","70.3","215.59","349","60.03","21"
"09/13/12 10:58:41","213.5155","68.6","214.9","155","60.03","21"
"09/13/12 11:03:42","213.5212","72.6","215.65","362","60.03","21"
"09/13/12 11:08:41","213.5286","96.4","216.31","463","60.0","22"
"09/13/12 11:13:40","213.5354","79.4","215.35","390","60.0","22"
"09/13/12 11:18:42","213.5418","83.9","216.64","405","60.0","23"
"09/13/12 11:23:40","213.5495","106.0","216.94","505","60.03","23"
"09/13/12 11:28:41","213.5586","117.5","217.17","552","60.03","24"
"09/13/12 11:33:41","213.5683","155.9","217.26","715","60.03","24"
"09/13/12 11:38:42","213.5789","113.7","216.65","535","60.0","24"
"09/13/12 11:43:42","213.5867","111.9","216.31","535","60.03","24"
"09/13/12 11:48:41","213.5949","127.6","216.4","595","60.0","24"
"09/13/12 11:53:42","213.6043","122.6","216.3","572","60.0","25"
"09/13/12 11:58:41","213.6122","118.1","216.03","553","60.07","24"
"09/13/12 12:03:42","213.6219","89.4","215.1","437","60.03","24"
"09/13/12 12:08:41","213.631","154.5","216.96","714","60.03","24"
"09/13/12 12:13:41","213.6397","152.8","216.75","703","60.03","24"
"09/13/12 12:18:41","213.6534","194.7","217.68","885","60.03","26"
"09/13/12 12:23:41","213.6681","194.7","218.85","877","60.07","27"
"09/13/12 12:28:41","213.6828","166.1","218.42","760","60.03","28"
"09/13/12 12:33:42","213.6936","110.5","216.52","525","60.0","27"
"09/13/12 12:38:41","213.7048","195.7","218.46","874","60.03","27"
"09/13/12 12:43:41","213.7159","155.5","216.69","714","60.0","27"
"09/13/12 12:48:40","213.7295","161.7","218.07","740","60.0","28"
"09/13/12 12:53:42","213.7403","173.0","219.48","783","60.0","27"
"09/13/12 12:58:41","213.753","188.3","219.95","843","60.03","28"
"09/13/12 13:03:42","213.7595","109.3","218.4","512","60.03","26"
"09/13/12 13:08:41","213.7739","69.5","216.89","350","60.07","28"
"09/13/12 13:13:42","213.789","195.5","219.18","879","60.0","29"
"09/13/12 13:18:42","213.8009","188.8","219.19","843","60.0","29"
"09/13/12 13:23:41","213.8154","194.0","219.43","873","60.0","30"
"09/13/12 13:28:42","213.828","195.1","219.23","877","60.03","30"
"09/13/12 13:33:41","213.8429","195.6","219.07","881","60.0","30"
"09/13/12 13:38:41","213.8577","192.1","218.61","868","60.03","31"
"09/13/12 13:43:41","213.8717","195.1","219.14","873","60.0","31"
"09/13/12 13:48:41","213.8848","195.4","219.48","872","60.0","31"
"09/13/12 13:53:42","213.8957","134.6","218.25","625","60.0","30"
"09/13/12 13:58:41","213.9006","39.3","215.79","312","60.03","28"
