"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/13/12 14:03:42","213.9092","117.3","217.75","546","60.03","27"
"09/13/12 14:08:41","213.9153","64.6","217.02","326","60.03","27"
"09/13/12 14:13:42","213.9217","65.1","216.32","97","60.03","26"
"09/13/12 14:18:42","213.9303","195.2","219.93","874","60.03","26"
"09/13/12 14:23:41","213.943","174.6","218.96","789","60.03","27"
"09/13/12 14:28:41","213.957","187.4","220.5","840","60.07","28"
"09/13/12 14:33:41","213.9696","46.7","215.76","109","60.03","28"
"09/13/12 14:38:40","213.9771","36.2","215.33","137","60.03","27"
"09/13/12 14:43:41","213.9814","85.5","217.73","418","60.03","26"
"09/13/12 14:48:41","213.9865","185.4","218.99","838","60.03","25"
"09/13/12 14:53:41","213.9942","33.8","215.84","101","60.03","25"
"09/13/12 14:58:42","214.0033","37.4","214.87","132","60.03","26"
"09/13/12 15:03:40","214.0146","99.2","216.31","483","60.03","26"
"09/13/12 15:08:42","214.0229","166.2","218.54","760","60.03","26"
"09/13/12 15:13:42","214.0338","156.0","217.51","716","60.03","27"
"09/13/12 15:18:42","214.0435","148.7","216.84","684","60.03","27"
"09/13/12 15:23:41","214.0506","26.8","215.14","243","60.03","26"
"09/13/12 15:28:41","214.0552","30.0","215.06","184","60.03","25"
"09/13/12 15:33:41","214.0595","67.5","216.44","336","60.03","25"
"09/13/12 15:38:42","214.0695","15.9","215.76","227","60.03","25"
"09/13/12 15:43:41","214.0738","25.7","214.51","21","60.0","24"
"09/13/12 15:48:41","214.0834","129.1","217.5","598","60.03","24"
"09/13/12 15:53:42","214.0891","21.7","215.05","170","60.03","24"
"09/13/12 15:58:41","214.0962","11.1","215.19","231","60.03","24"
"09/13/12 16:03:41","214.1024","65.0","215.7","330","60.03","24"
"09/13/12 16:08:42","214.1114","21.1","215.26","254","60.0","24"
"09/13/12 16:13:41","214.1127","17.2","214.43","45","60.0","23"
"09/13/12 16:18:42","214.1167","48.0","215.81","401","60.03","23"
"09/13/12 16:23:42","214.1217","25.1","215.08","212","60.03","23"
"09/13/12 16:28:42","214.1279","99.5","217.24","474","60.03","23"
"09/13/12 16:33:41","214.1339","88.5","216.86","429","60.03","23"
"09/13/12 16:38:42","214.1358","16.9","214.56","41","60.07","22"
"09/13/12 16:43:42","214.1374","23.2","215.21","41","60.03","22"
"09/13/12 16:48:42","214.1426","85.4","216.26","418","60.03","22"
"09/13/12 16:53:42","214.147","75.1","216.58","368","60.03","22"
"09/13/12 16:58:41","214.1493","14.6","214.82","45","60.03","22"
"09/13/12 17:03:41","214.1511","14.2","215.41","21","60.07","22"
"09/13/12 17:08:42","214.1529","12.8","214.45","244","60.0","22"
"09/13/12 17:13:42","214.1546","30.9","215.2","116","60.0","22"
"09/13/12 17:18:40","214.156","12.3","214.89","6","60.03","21"
"09/13/12 17:23:40","214.1571","12.5","215.13","183","60.03","21"
"09/13/12 17:28:42","214.1588","16.8","214.81","261","60.03","20"
"09/13/12 17:33:41","214.1607","28.9","214.92","157","60.03","21"
"09/13/12 17:38:41","214.1621","16.7","214.66","26","60.03","21"
"09/13/12 17:43:42","214.1636","13.1","215.14","43","60.03","21"
"09/13/12 17:48:41","214.1646","12.2","214.67","31","60.03","20"
"09/13/12 17:53:42","214.1654","0.0","213.75","71","60.03","20"
"09/13/12 17:58:40","214.166","0.0","213.09","86","60.03","20"
"09/13/12 18:03:41","214.1664","0.0","213.69","0","60.03","20"
"09/13/12 18:08:41","214.1667","0.0","213.25","0","60.03","20"
"09/13/12 18:13:42","214.1668","0.0","214.05","0","60.03","19"
"09/13/12 18:18:42","214.1668","0.0","214.55","0","60.03","19"
"09/14/12 07:13:42","214.1674","1.8","213.32","242","60.0","13"
"09/14/12 07:18:41","214.169","25.2","214.7","62","60.03","13"
"09/14/12 07:23:42","214.1714","34.5","214.25","217","60.07","14"
"09/14/12 07:28:42","214.1738","35.2","215.37","272","60.03","15"
"09/14/12 07:33:42","214.1764","36.9","215.29","170","60.0","15"
"09/14/12 07:38:41","214.1792","34.7","215.27","305","60.03","16"
"09/14/12 07:43:42","214.1823","36.9","215.66","106","60.03","17"
"09/14/12 07:48:42","214.1858","42.4","215.5","327","60.0","17"
"09/14/12 07:53:42","214.1897","48.7","215.31","162","60.03","18"
"09/14/12 07:58:41","214.1939","45.6","215.39","399","60.0","18"
"09/14/12 08:03:43","214.1987","62.6","215.97","323","60.03","19"
"09/14/12 08:08:42","214.2035","76.6","216.26","380","60.03","19"
"09/14/12 08:13:41","214.2079","83.9","214.97","410","60.03","19"
"09/14/12 08:18:42","214.2127","79.6","214.36","393","60.03","19"
"09/14/12 08:23:41","214.2176","49.1","214.77","380","60.03","19"
"09/14/12 08:28:42","214.2201","5.1","215.18","246","60.0","19"
"09/14/12 08:33:42","214.2243","94.0","216.54","451","60.0","19"
"09/14/12 08:38:42","214.2281","101.0","215.62","486","60.03","19"
"09/14/12 08:43:41","214.2336","47.0","215.6","360","60.03","20"
"09/14/12 08:48:42","214.2394","63.6","214.54","325","60.03","20"
"09/14/12 08:53:42","214.2433","31.1","214.67","170","60.03","20"
"09/14/12 08:58:42","214.2506","136.7","216.98","635","60.0","20"
"09/14/12 09:03:42","214.2535","32.9","214.72","108","60.0","20"
"09/14/12 09:08:43","214.2591","41.1","214.93","242","60.03","20"
"09/14/12 09:13:42","214.2625","108.4","216.95","515","60.0","20"
"09/14/12 09:18:42","214.2673","25.4","214.32","105","60.0","20"
"09/14/12 09:23:41","214.2715","115.4","217.14","542","60.0","20"
"09/14/12 09:28:42","214.2754","33.1","214.03","58","60.03","20"
"09/14/12 09:33:41","214.2797","181.0","217.47","817","60.0","20"
"09/14/12 09:38:42","214.2894","15.3","214.06","243","60.03","22"
"09/14/12 09:43:42","214.2923","176.7","218.91","800","60.03","21"
"09/14/12 09:48:42","214.3035","49.0","214.93","274","60.03","22"
"09/14/12 09:53:42","214.3069","55.8","214.91","204","60.07","22"
"09/14/12 09:58:42","214.3152","68.1","215.38","380","60.03","22"
"09/14/12 10:03:42","214.3229","38.1","215.08","179","60.03","22"
"09/14/12 10:08:42","214.3292","36.8","215.02","291","60.03","23"
"09/14/12 10:13:42","214.3417","195.1","218.61","886","60.03","25"
"09/14/12 10:18:41","214.3482","30.2","214.76","64","60.03","23"
"09/14/12 10:23:42","214.3502","30.2","214.25","119","60.03","22"
"09/14/12 10:28:42","214.3537","72.4","215.04","361","60.03","22"
"09/14/12 10:33:42","214.3625","42.8","215.44","368","60.07","23"
"09/14/12 10:38:41","214.3656","33.3","214.52","238","60.0","22"
"09/14/12 10:43:41","214.3676","47.2","215.02","172","60.03","22"
"09/14/12 10:48:42","214.3814","94.4","216.4","455","60.0","24"
"09/14/12 10:53:42","214.3898","41.3","214.9","236","60.03","23"
"09/14/12 10:58:41","214.3923","35.1","215.91","188","60.03","22"
"09/14/12 11:03:42","214.4007","160.6","218.84","724","60.03","23"
"09/14/12 11:08:42","214.4154","195.1","218.56","881","60.03","25"
"09/14/12 11:13:42","214.4229","44.1","215.97","411","60.03","24"
"09/14/12 11:18:42","214.428","61.1","215.58","312","60.0","24"
"09/14/12 11:23:41","214.4334","37.3","214.65","278","60.03","24"
"09/14/12 11:28:42","214.4352","27.1","213.85","44","60.03","23"
"09/14/12 11:33:42","214.4367","11.9","214.58","89","60.03","22"
"09/14/12 11:38:43","214.4389","32.2","213.76","78","60.03","21"
"09/14/12 11:43:43","214.4419","32.7","214.69","239","60.03","21"
"09/14/12 11:48:42","214.444","26.4","213.8","227","60.03","20"
"09/14/12 11:53:41","214.4468","34.7","214.58","290","60.03","20"
"09/14/12 11:58:42","214.4567","61.5","215.16","315","60.0","22"
"09/14/12 12:03:41","214.4599","45.9","214.05","301","60.03","20"
"09/14/12 12:08:41","214.4675","195.5","218.3","881","60.03","22"
"09/14/12 12:13:42","214.4771","34.6","213.89","100","60.0","22"
"09/14/12 12:18:42","214.4815","129.7","216.76","602","60.0","22"
"09/14/12 12:23:42","214.4854","34.9","214.44","306","60.03","22"
"09/14/12 12:28:42","214.489","196.9","218.99","870","60.0","22"
"09/14/12 12:33:41","214.5001","48.5","215.24","341","60.0","23"
"09/14/12 12:38:42","214.5043","193.2","218.25","867","60.03","22"
"09/14/12 12:43:42","214.5114","43.2","213.99","265","60.03","23"
"09/14/12 12:48:42","214.5191","161.2","217.21","736","60.0","24"
"09/14/12 12:53:41","214.5242","64.0","214.51","310","60.0","23"
"09/14/12 12:58:42","214.5322","41.0","215.32","279","60.0","23"
"09/14/12 13:03:42","214.541","195.7","219.07","882","60.03","24"
"09/14/12 13:08:41","214.5504","27.6","214.05","110","60.0","23"
"09/14/12 13:13:43","214.5604","195.0","218.59","882","60.0","25"
"09/14/12 13:18:41","214.5733","44.6","215.56","401","60.03","26"
"09/14/12 13:23:42","214.5765","33.5","215.67","323","60.03","24"
"09/14/12 13:28:42","214.5849","62.8","214.92","165","60.03","24"
"09/14/12 13:33:42","214.5899","194.2","219.37","880","60.03","24"
"09/14/12 13:38:41","214.5998","196.0","219.74","880","60.03","25"
"09/14/12 13:43:42","214.6092","41.4","215.76","207","60.03","24"
"09/14/12 13:48:42","214.6193","195.6","219.59","874","60.03","25"
"09/14/12 13:53:41","214.6344","195.6","219.15","877","60.03","26"
"09/14/12 13:58:41","214.6489","187.9","219.26","845","60.03","27"
"09/14/12 14:03:43","214.6639","194.8","218.99","875","60.0","28"
"09/14/12 14:08:41","214.6782","68.2","216.73","342","60.03","29"
"09/14/12 14:13:42","214.6919","194.8","218.91","881","60.0","29"
"09/14/12 14:18:41","214.7025","195.4","218.95","875","60.03","29"
"09/14/12 14:23:42","214.7174","182.1","218.2","824","60.03","30"
"09/14/12 14:28:43","214.722","37.1","215.39","116","60.03","28"
"09/14/12 14:33:41","214.7354","195.3","218.97","879","60.03","28"
"09/14/12 14:38:41","214.7458","34.2","215.36","114","60.0","28"
"09/14/12 14:43:42","214.7569","65.9","215.78","391","60.03","28"
"09/14/12 14:48:42","214.7635","78.1","216.32","386","60.03","27"
"09/14/12 14:53:43","214.7706","166.3","218.5","758","60.03","27"
"09/14/12 14:58:41","214.778","34.6","215.52","104","60.0","25"
"09/14/12 15:03:42","214.7844","195.4","219.02","882","60.0","26"
"09/14/12 15:08:42","214.7984","172.2","217.77","786","60.03","27"
"09/14/12 15:13:43","214.8101","38.6","214.65","340","60.0","27"
"09/14/12 15:18:42","214.8137","53.5","214.5","392","60.07","25"
"09/14/12 15:28:42","214.8294","113.8","216.06","539","60.03","25"
"09/14/12 15:33:42","214.8325","38.1","214.46","276","60.0","24"
"09/14/12 15:38:42","214.842","26.0","213.93","262","60.07","24"
"09/14/12 15:43:42","214.8473","37.0","214.42","128","60.07","23"
"09/14/12 15:48:41","214.854","136.6","217.16","638","60.03","23"
"09/14/12 15:53:41","214.8635","34.1","214.49","158","60.0","24"
"09/14/12 15:58:42","214.87","37.5","213.79","239","60.03","24"
"09/14/12 16:03:42","214.8745","35.3","214.37","222","60.03","23"
"09/14/12 16:08:43","214.8807","25.7","213.94","121","60.03","23"
"09/14/12 16:13:41","214.887","37.2","215.04","181","60.03","23"
"09/14/12 16:18:42","214.89","32.8","214.62","229","60.03","23"
"09/14/12 16:23:41","214.8959","27.2","214.19","130","60.03","23"
"09/14/12 16:28:42","214.9039","57.1","216.4","111","60.0","23"
"09/14/12 16:33:43","214.9093","30.5","215.22","13","60.03","23"
"09/14/12 16:38:41","214.9131","36.8","214.56","283","60.03","22"
"09/14/12 16:43:42","214.9183","83.4","216.53","409","60.03","22"
"09/14/12 16:48:42","214.9252","87.4","216.97","425","60.03","22"
"09/14/12 16:53:43","214.9302","17.2","214.56","29","60.03","23"
"09/14/12 16:58:41","214.934","69.8","215.01","350","60.07","22"
"09/14/12 17:03:41","214.9372","5.0","214.17","261","60.03","22"
"09/14/12 17:08:42","214.9396","62.7","215.36","323","60.0","21"
"09/14/12 17:13:42","214.9434","28.3","214.41","87","60.03","21"
"09/14/12 17:18:43","214.9449","12.8","214.63","22","60.03","20"
"09/14/12 17:28:41","214.9476","13.2","215.08","8","60.03","19"
"09/14/12 17:33:42","214.9485","14.5","214.44","9","60.03","19"
"09/14/12 17:38:42","214.9505","30.2","214.89","107","60.03","19"
"09/14/12 17:43:42","214.9527","29.5","215.02","68","60.03","19"
"09/14/12 17:48:42","214.9546","25.8","215.41","190","60.07","20"
"09/14/12 17:53:42","214.9566","32.3","215.34","104","60.03","20"
"09/14/12 17:58:42","214.9581","12.3","214.7","21","60.03","20"
"09/14/12 18:03:41","214.959","11.1","214.1","4","60.03","20"
"09/14/12 18:08:41","214.9597","14.1","213.88","50","60.0","20"
"09/14/12 18:13:41","214.9601","0.0","213.52","0","60.03","19"
"09/15/12 06:58:43","214.9606","11.4","213.92","5","60.03","9"
"09/15/12 07:03:42","214.9613","11.3","212.99","37","60.0","9"
"09/15/12 07:08:42","214.9624","19.5","213.11","218","60.03","9"
"09/15/12 07:13:41","214.9638","24.4","214.04","94","60.07","10"
"09/15/12 07:18:42","214.9656","14.0","213.63","306","60.0","10"
"09/15/12 07:23:42","214.9676","25.0","213.85","187","60.03","11"
"09/15/12 07:28:42","214.9701","38.7","213.95","167","60.0","11"
"09/15/12 07:33:43","214.9728","37.8","213.74","88","60.03","12"
"09/15/12 07:38:43","214.9759","35.8","214.05","287","60.0","13"
"09/15/12 07:43:43","214.9793","53.3","214.88","403","60.03","13"
"09/15/12 07:48:41","214.9831","59.9","213.81","305","60.0","14"
"09/15/12 07:53:42","214.9872","45.7","214.68","340","60.03","15"
"09/15/12 07:58:42","214.9918","73.4","213.74","420","60.0","15"
"09/15/12 08:03:42","214.9957","51.8","213.4","109","60.07","17"
"09/15/12 08:08:43","214.9996","62.0","214.05","335","60.0","17"
"09/15/12 08:13:43","215.0047","75.6","214.21","378","60.03","17"
"09/15/12 08:18:42","215.0108","80.3","215.02","397","60.0","18"
"09/15/12 08:23:42","215.0172","85.1","215.44","418","60.07","18"
"09/15/12 08:28:43","215.024","89.3","215.03","431","60.0","18"
"09/15/12 08:33:43","215.0311","93.1","214.88","451","60.03","19"
"09/15/12 08:38:43","215.0385","96.7","215.02","469","60.03","19"
"09/15/12 08:43:42","215.0461","100.6","214.84","485","60.07","20"
"09/15/12 08:48:42","215.0541","104.3","214.94","498","60.0","20"
"09/15/12 08:53:42","215.0624","108.6","217.07","514","60.03","21"
"09/15/12 08:58:43","215.0624","111.9","216.5","529","60.0","22"
"09/15/12 09:03:43","215.0713","115.4","216.14","547","60.0","22"
"09/15/12 09:08:43","215.0805","119.6","215.91","558","60.0","23"
"09/15/12 09:13:42","215.0898","122.7","216.16","572","60.0","23"
"09/15/12 09:18:42","215.0994","125.7","216.41","583","60.03","24"
"09/15/12 09:23:42","215.1094","129.2","216.75","603","60.0","24"
"09/15/12 09:28:42","215.1195","132.1","217.05","610","60.0","25"
"09/15/12 09:33:41","215.1299","135.1","216.62","631","60.0","25"
"09/15/12 09:38:42","215.1406","138.3","216.76","636","60.03","25"
"09/15/12 09:43:43","215.1515","141.2","216.37","657","60.03","26"
"09/15/12 09:48:42","215.1626","144.0","216.98","667","60.03","26"
"09/15/12 09:53:43","215.1739","146.1","217.15","671","60.03","26"
"09/15/12 09:58:43","215.1854","149.0","216.71","690","60.0","27"
"09/15/12 10:03:42","215.1971","152.4","217.71","699","60.03","27"
"09/15/12 10:08:41","215.209","154.0","216.98","710","60.03","27"
"09/15/12 10:13:42","215.2211","157.0","217.69","713","60.03","28"
"09/15/12 10:18:42","215.2335","160.0","217.99","734","60.03","28"
"09/15/12 10:23:42","215.2461","162.1","217.63","740","60.03","28"
"09/15/12 10:28:43","215.2589","164.2","218.09","751","60.03","28"
"09/15/12 10:33:42","215.2716","165.0","216.81","762","60.03","28"
"09/15/12 10:38:42","215.2846","167.7","217.26","767","60.03","29"
"09/15/12 10:43:42","215.2977","169.3","217.71","774","60.03","29"
"09/15/12 10:48:43","215.3109","166.2","217.16","764","60.03","29"
"09/15/12 10:53:43","215.3242","171.7","217.93","782","60.03","30"
"09/15/12 10:58:42","215.3376","173.2","217.46","790","60.03","30"
"09/15/12 11:03:43","215.351","169.7","216.93","778","60.03","31"
"09/15/12 11:08:42","215.3644","176.0","217.29","800","60.03","31"
"09/15/12 11:13:42","215.378","176.4","217.65","801","60.03","31"
"09/15/12 11:18:42","215.3918","177.4","217.28","806","60.0","32"
"09/15/12 11:23:43","215.4056","176.9","217.45","807","60.07","32"
"09/15/12 11:28:42","215.4193","179.6","218.28","813","60.0","32"
"09/15/12 11:33:43","215.433","175.8","218.21","802","60.0","33"
"09/15/12 11:38:43","215.4463","178.5","218.23","813","60.03","33"
"09/15/12 11:43:41","215.4602","180.9","218.53","819","60.03","33"
"09/15/12 11:48:42","215.4745","182.2","218.0","829","60.03","34"
"09/15/12 11:53:43","215.4884","178.1","218.24","806","60.03","34"
"09/15/12 11:58:42","215.5024","178.2","218.44","808","60.03","34"
"09/15/12 12:03:42","215.5163","181.4","218.03","823","60.03","35"
"09/15/12 12:08:43","215.5304","181.5","218.38","824","60.03","35"
"09/15/12 12:13:43","215.5447","184.5","218.23","835","60.03","35"
"09/15/12 12:18:42","215.559","183.1","217.55","830","60.0","35"
"09/15/12 12:23:42","215.5733","181.8","217.48","826","60.0","35"
"09/15/12 12:28:43","215.5875","181.7","217.86","823","60.0","36"
"09/15/12 12:33:41","215.6016","181.4","218.53","823","60.0","36"
"09/15/12 12:38:42","215.6158","181.4","218.88","820","60.03","36"
"09/15/12 12:43:43","215.6299","180.7","218.84","817","60.0","36"
"09/15/12 12:48:42","215.644","179.3","217.81","814","60.07","36"
"09/15/12 12:53:42","215.6578","177.9","218.1","807","60.03","37"
"09/15/12 12:58:43","215.6719","180.1","217.79","821","60.03","36"
"09/15/12 13:03:43","215.6858","177.0","217.53","807","60.03","37"
"09/15/12 13:08:43","215.6996","179.3","217.99","816","60.03","37"
"09/15/12 13:13:43","215.7132","171.5","217.94","778","60.03","36"
"09/15/12 13:18:42","215.727","176.9","217.58","802","60.0","36"
"09/15/12 13:23:42","215.7408","176.2","217.82","803","60.0","35"
"09/15/12 13:28:43","215.7545","176.8","217.54","804","60.03","35"
"09/15/12 13:33:42","215.7682","175.8","218.33","797","60.03","35"
"09/15/12 13:38:43","215.7818","173.9","217.55","794","60.03","34"
"09/15/12 13:43:42","215.7953","172.4","218.0","787","60.03","34"
"09/15/12 13:48:42","215.8086","169.5","218.35","771","60.0","35"
"09/15/12 13:53:43","215.8218","168.6","217.69","767","60.0","35"
"09/15/12 13:58:43","215.8349","167.4","217.77","761","60.03","34"
"09/15/12 14:03:41","215.8479","166.3","218.51","756","60.03","34"
"09/15/12 14:08:42","215.8609","163.8","218.13","748","60.0","34"
"09/15/12 14:13:43","215.8736","152.2","218.68","700","60.03","33"
"09/15/12 14:18:43","215.8847","161.1","218.79","734","60.03","33"
"09/15/12 14:23:42","215.8971","158.2","217.82","727","60.03","33"
"09/15/12 14:28:43","215.9093","155.2","217.35","710","60.03","33"
"09/15/12 14:33:42","215.9214","153.4","217.09","706","60.03","33"
"09/15/12 14:38:42","215.9332","151.6","216.7","695","60.03","33"
"09/15/12 14:43:43","215.945","150.2","216.93","691","60.03","33"
"09/15/12 14:48:43","215.9564","146.2","217.46","677","60.03","33"
"09/15/12 14:53:43","215.9678","145.7","217.47","670","60.0","33"
"09/15/12 14:58:41","215.979","143.8","216.93","666","60.03","32"
"09/15/12 15:03:42","215.9901","141.2","217.0","651","60.03","32"
"09/15/12 15:08:43","216.0011","138.7","216.04","642","60.0","32"
"09/15/12 15:13:42","216.0117","135.1","216.51","631","60.0","31"
"09/15/12 15:18:42","216.0221","131.6","216.24","615","60.03","31"
"09/15/12 15:23:43","216.0322","127.9","215.9","598","60.03","31"
"09/15/12 15:28:43","216.0421","125.9","216.87","590","60.03","31"
"09/15/12 15:33:42","216.0517","121.8","216.86","571","60.0","31"
"09/15/12 15:38:42","216.0611","117.6","216.84","556","60.03","31"
"09/15/12 15:43:42","216.0701","114.4","215.59","541","60.0","30"
"09/15/12 15:48:42","216.0789","111.3","215.63","526","60.03","30"
"09/15/12 15:53:42","216.0874","108.2","216.23","512","60.03","30"
"09/15/12 15:58:42","216.0957","104.3","215.14","500","60.03","29"
"09/15/12 16:03:43","216.1037","101.1","215.24","483","60.03","29"
"09/15/12 16:08:42","216.1114","97.6","215.6","469","60.0","28"
"09/15/12 16:13:43","216.1188","93.1","215.08","453","60.03","28"
"09/15/12 16:18:43","216.126","89.7","215.69","436","60.03","27"
"09/15/12 16:23:43","216.1328","85.6","215.04","418","60.03","27"
"09/15/12 16:28:42","216.1392","81.0","214.25","400","60.03","26"
"09/15/12 16:33:42","216.1453","76.9","215.01","380","60.0","26"
"09/15/12 16:38:42","216.1511","72.3","215.22","360","60.03","26"
"09/15/12 16:43:42","216.1566","68.3","214.74","342","60.03","25"
"09/15/12 16:48:43","216.1617","63.9","214.81","326","60.03","25"
"09/15/12 16:53:43","216.1664","52.5","214.88","159","60.03","25"
"09/15/12 16:58:42","216.1703","54.4","214.46","289","60.0","24"
"09/15/12 17:03:43","216.1743","57.1","214.75","102","60.03","24"
"09/15/12 17:08:43","216.178","49.8","214.76","399","60.07","24"
"09/15/12 17:13:43","216.1814","35.4","213.83","104","60.03","24"
"09/15/12 17:18:42","216.1844","35.6","213.72","242","60.03","23"
"09/15/12 17:23:42","216.1872","29.2","214.96","123","60.0","23"
"09/15/12 17:28:43","216.1896","33.0","213.53","179","60.03","23"
"09/15/12 17:33:42","216.1917","34.0","213.51","48","60.03","23"
"09/15/12 17:38:43","216.1935","32.1","213.31","86","60.03","22"
"09/15/12 17:43:41","216.195","13.3","213.65","5","60.03","22"
"09/15/12 17:48:43","216.1963","15.2","213.31","21","60.03","22"
"09/15/12 17:53:43","216.1973","6.6","214.3","261","60.07","22"
"09/15/12 17:58:41","216.1982","14.2","214.14","215","60.03","22"
"09/15/12 18:03:42","216.1988","14.8","214.05","3","60.03","21"
"09/15/12 18:08:43","216.1993","0.0","213.79","0","60.03","21"
"09/15/12 18:13:41","216.1996","0.0","213.71","0","60.0","20"
"09/16/12 06:58:44","216.1996","0.0","214.11","0","60.0","14"
"09/16/12 07:03:43","216.1999","0.0","213.41","62","60.03","15"
"09/16/12 07:08:42","216.2004","6.6","213.78","150","60.03","15"
"09/16/12 07:13:42","216.201","6.9","214.42","250","60.03","15"
"09/16/12 07:18:42","216.2018","14.3","214.21","29","60.03","16"
"09/16/12 07:23:42","216.2028","15.0","214.5","108","60.0","16"
"09/16/12 07:28:44","216.2041","15.2","214.5","140","60.0","17"
"09/16/12 07:33:44","216.2054","11.8","214.38","58","60.0","17"
"09/16/12 07:38:43","216.2071","33.9","214.61","145","60.03","17"
"09/16/12 07:43:43","216.209","15.0","214.06","210","60.03","18"
"09/16/12 07:48:42","216.211","35.9","214.29","67","60.03","18"
"09/16/12 07:53:42","216.2133","33.3","214.72","82","60.03","18"
"09/16/12 07:58:43","216.2158","39.7","213.19","287","60.0","19"
"09/16/12 08:03:43","216.2185","43.3","214.08","319","60.0","19"
"09/16/12 08:08:42","216.2216","50.2","214.76","397","60.0","20"
"09/16/12 08:13:42","216.225","61.1","215.13","211","60.03","20"
"09/16/12 08:18:42","216.2284","59.3","215.36","400","60.03","21"
"09/16/12 08:23:43","216.2311","33.4","214.67","90","60.03","21"
"09/16/12 08:28:44","216.2339","28.9","215.09","206","60.03","22"
"09/16/12 08:33:44","216.237","29.5","214.92","32","60.03","22"
"09/16/12 08:38:42","216.2389","27.4","213.67","156","60.0","22"
"09/16/12 08:43:43","216.2403","32.0","213.35","43","60.07","22"
"09/16/12 08:48:44","216.2418","23.3","214.33","21","60.0","22"
"09/16/12 08:53:43","216.2469","92.2","215.2","450","60.03","22"
"09/16/12 08:58:42","216.2544","98.5","216.08","473","60.0","23"
"09/16/12 09:03:42","216.2621","101.0","216.25","481","60.0","24"
"09/16/12 09:08:43","216.2701","102.2","216.39","491","60.03","25"
"09/16/12 09:13:43","216.278","111.1","216.77","527","60.03","26"
"09/16/12 09:18:42","216.2869","104.2","216.45","496","60.0","27"
"09/16/12 09:23:43","216.2931","41.2","215.15","265","60.0","27"
"09/16/12 09:28:42","216.2973","104.1","216.63","496","60.03","27"
"09/16/12 09:33:43","216.3057","81.1","216.68","393","60.0","28"
"09/16/12 09:38:43","216.3121","67.4","216.52","334","60.0","28"
"09/16/12 09:43:44","216.3183","64.2","216.23","327","60.03","28"
"09/16/12 09:48:43","216.3278","138.0","216.98","641","60.0","29"
"09/16/12 09:53:43","216.3355","146.6","217.8","674","60.03","29"
"09/16/12 09:58:42","216.3435","51.7","215.39","113","60.0","29"
"09/16/12 10:03:43","216.3519","127.8","217.17","600","60.03","29"
"09/16/12 10:08:42","216.3616","145.0","217.93","670","60.03","30"
"09/16/12 10:13:43","216.3711","133.4","217.14","622","60.03","30"
"09/16/12 10:18:43","216.3798","92.2","216.36","447","60.03","31"
"09/16/12 10:23:44","216.3918","112.7","217.73","533","60.03","31"
"09/16/12 10:28:44","216.4002","96.0","217.02","462","60.03","31"
"09/16/12 10:33:43","216.4092","167.4","217.75","758","60.03","31"
"09/16/12 10:38:42","216.4214","153.6","218.16","702","60.0","32"
"09/16/12 10:43:42","216.4334","154.7","217.25","713","60.03","33"
"09/16/12 10:48:42","216.4455","155.0","217.39","712","60.03","33"
"09/16/12 10:53:42","216.4578","162.5","217.52","743","60.03","33"
"09/16/12 10:58:44","216.4707","95.7","216.64","462","60.07","33"
"09/16/12 11:03:42","216.4791","102.0","215.83","484","60.03","32"
"09/16/12 11:08:43","216.4873","88.0","216.18","423","60.0","32"
"09/16/12 11:13:43","216.4929","55.8","214.54","87","60.0","31"
"09/16/12 11:18:43","216.5045","177.3","218.21","806","60.03","32"
"09/16/12 11:23:42","216.5177","168.0","218.12","767","60.03","33"
"09/16/12 11:28:43","216.5308","168.8","217.57","770","60.03","33"
"09/16/12 11:33:42","216.544","169.4","218.19","776","60.03","33"
"09/16/12 11:38:43","216.5573","170.8","218.5","774","60.03","33"
"09/16/12 11:43:43","216.5706","172.0","218.32","781","60.0","33"
"09/16/12 11:48:44","216.584","170.4","218.56","775","60.0","33"
"09/16/12 11:53:43","216.5971","168.9","219.13","768","60.03","34"
"09/16/12 11:58:43","216.6105","172.7","219.0","778","60.07","34"
"09/16/12 12:03:43","216.6239","173.0","219.14","781","60.0","34"
"09/16/12 12:08:43","216.6374","173.1","218.29","788","60.03","34"
"09/16/12 12:13:43","216.651","173.0","217.72","789","60.03","34"
"09/16/12 12:18:43","216.6645","172.1","217.23","787","60.0","35"
"09/16/12 12:23:44","216.6779","172.4","218.24","784","60.03","35"
"09/16/12 12:28:42","216.6912","171.0","218.13","777","60.03","36"
"09/16/12 12:33:43","216.7046","171.7","218.32","779","60.03","36"
"09/16/12 12:38:43","216.7181","172.9","218.64","781","60.0","36"
"09/16/12 12:43:42","216.7315","173.7","218.34","790","60.0","36"
"09/16/12 12:48:43","216.7452","173.7","218.02","792","60.07","35"
"09/16/12 12:53:42","216.7587","173.0","217.99","788","60.03","35"
"09/16/12 12:58:42","216.7722","174.1","218.7","790","60.03","34"
"09/16/12 13:03:43","216.7858","174.4","218.6","790","60.03","34"
"09/16/12 13:08:42","216.7993","171.9","217.65","780","60.03","34"
"09/16/12 13:13:42","216.8126","171.8","218.46","781","60.03","34"
"09/16/12 13:18:43","216.8261","171.9","217.68","780","60.0","34"
"09/16/12 13:23:43","216.8394","170.0","218.36","773","60.0","34"
"09/16/12 13:28:43","216.8527","170.1","218.52","773","60.0","34"
"09/16/12 13:33:43","216.8658","167.8","218.61","763","60.0","34"
"09/16/12 13:38:43","216.8789","168.7","218.41","764","60.0","34"
"09/16/12 13:43:42","216.8918","166.2","218.74","758","60.03","34"
"09/16/12 13:48:43","216.9048","164.5","218.66","752","60.03","34"
"09/16/12 13:53:44","216.9175","163.7","218.96","746","60.0","33"
"09/16/12 13:58:43","216.9302","161.0","218.28","735","60.03","33"
"09/16/12 14:03:44","216.9426","159.0","217.45","731","60.03","33"
"09/16/12 14:08:42","216.9548","156.6","217.88","717","60.0","32"
"09/16/12 14:13:43","216.9671","153.7","217.75","708","60.0","33"
"09/16/12 14:18:42","216.9788","150.8","216.95","694","60.07","32"
"09/16/12 14:23:43","216.9904","151.5","217.42","699","60.03","32"
"09/16/12 14:28:44","217.0023","150.6","217.13","692","60.0","32"
"09/16/12 14:33:42","217.0133","130.5","217.35","607","60.0","32"
"09/16/12 14:38:43","217.0245","148.6","217.32","686","60.03","32"
"09/16/12 14:43:43","217.036","144.1","218.37","660","60.0","32"
"09/16/12 14:48:42","217.047","140.7","218.38","649","60.03","32"
"09/16/12 14:53:43","217.0578","137.3","216.99","639","60.0","32"
"09/16/12 14:58:43","217.0681","133.4","217.07","621","60.03","31"
"09/16/12 15:03:43","217.0781","128.8","216.75","603","60.0","31"
"09/16/12 15:08:44","217.0881","127.5","216.89","591","60.0","31"
"09/16/12 15:13:43","217.0978","123.6","216.85","576","60.03","31"
"09/16/12 15:18:43","217.1073","117.5","216.9","553","60.03","31"
"09/16/12 15:23:42","217.1161","113.2","216.74","532","60.0","31"
"09/16/12 15:28:42","217.1248","108.2","215.89","516","60.03","30"
"09/16/12 15:33:43","217.1332","105.7","215.95","505","60.0","30"
"09/16/12 15:38:43","217.1413","102.1","215.69","488","60.03","30"
"09/16/12 15:43:42","217.149","100.7","216.95","478","60.03","30"
"09/16/12 15:48:42","217.1567","97.7","215.63","467","60.0","30"
"09/16/12 15:53:42","217.1642","98.3","215.21","477","60.03","29"
"09/16/12 15:58:43","217.1717","93.6","215.28","450","60.0","29"
"09/16/12 16:03:42","217.1788","90.3","215.04","439","60.03","29"
"09/16/12 16:08:42","217.1857","83.3","215.7","410","60.03","29"
"09/16/12 16:13:43","217.1919","80.0","215.7","395","60.0","29"
"09/16/12 16:18:44","217.1981","73.8","214.7","367","60.0","28"
"09/16/12 16:23:42","217.2033","47.9","214.36","414","60.0","28"
"09/16/12 16:28:43","217.2081","66.8","214.53","339","60.03","28"
"09/16/12 16:33:43","217.2131","61.7","214.75","317","60.03","28"
"09/16/12 16:38:43","217.2175","49.4","215.09","403","60.03","28"
"09/16/12 16:43:43","217.2213","48.3","214.99","266","60.03","27"
"09/16/12 16:48:42","217.2253","33.5","214.11","135","60.03","27"
"09/16/12 16:53:43","217.2278","33.6","214.02","130","60.03","27"
"09/16/12 16:58:43","217.2304","13.6","213.6","16","60.0","26"
"09/16/12 17:03:44","217.2329","41.6","214.82","313","60.03","26"
"09/16/12 17:08:43","217.2356","35.1","214.47","90","60.0","26"
"09/16/12 17:13:43","217.2379","28.1","214.64","130","60.0","25"
"09/16/12 17:18:43","217.2404","27.0","213.95","97","60.03","25"
"09/16/12 17:23:43","217.2427","29.4","213.92","210","60.0","25"
"09/16/12 17:28:44","217.2443","14.8","214.38","194","60.03","25"
"09/16/12 17:33:43","217.2454","15.7","214.44","8","60.03","24"
"09/16/12 17:38:43","217.2467","13.2","215.51","26","60.07","24"
"09/16/12 17:43:43","217.2481","20.8","213.44","200","60.03","24"
"09/16/12 17:48:42","217.2492","5.3","212.68","214","60.03","24"
"09/16/12 17:53:43","217.25","12.5","214.6","2","60.0","23"
"09/16/12 18:03:43","217.251","5.6","213.57","184","60.07","23"
"09/16/12 18:08:43","217.2513","10.9","212.72","24","60.0","23"
"09/16/12 18:13:43","217.2515","12.4","213.46","4","60.0","23"
"09/16/12 18:18:43","217.2518","0.0","213.69","0","60.03","23"
"09/16/12 18:23:43","217.252","0.0","213.33","0","60.0","23"
"09/16/12 18:28:42","217.2523","0.0","213.08","0","60.03","22"
"09/16/12 18:33:42","217.2523","0.0","213.41","0","60.0","21"
"09/17/12 08:43:46","217.2523","0.0","212.54","0","60.03","15"
"09/17/12 09:18:45","217.2524","0.0","212.88","0","60.03","15"
"09/17/12 09:23:42","217.2525","0.0","213.32","108","60.03","15"
"09/17/12 09:28:46","217.2529","0.0","213.93","0","60.03","15"
"09/17/12 09:53:42","217.2539","14.8","211.88","8","60.03","15"
"09/17/12 09:58:44","217.2544","11.7","211.53","2","60.03","16"
"09/17/12 10:03:44","217.2547","0.0","212.56","0","60.0","16"
"09/17/12 10:08:42","217.2552","0.0","212.66","82","60.03","16"
"09/17/12 10:13:43","217.2558","0.0","212.81","0","60.03","16"
"09/17/12 10:38:42","217.2582","11.8","214.36","4","60.03","16"
"09/17/12 10:43:43","217.2586","7.4","213.2","0","60.03","16"
"09/17/12 10:48:43","217.2589","14.2","211.53","124","60.03","15"
"09/17/12 10:53:43","217.2595","14.6","212.52","225","60.03","15"
"09/17/12 10:58:43","217.2601","13.0","212.95","3","60.03","15"
"09/17/12 11:03:44","217.2605","0.0","213.76","0","60.0","15"
"09/17/12 11:08:43","217.2608","0.0","214.18","0","60.0","15"
"09/17/12 11:33:44","217.2635","13.3","214.16","7","60.0","15"
"09/17/12 11:38:44","217.2645","11.0","213.76","0","60.0","15"
"09/17/12 11:43:43","217.2652","11.2","214.59","78","60.03","15"
"09/17/12 11:48:44","217.266","20.6","214.05","256","60.03","15"
"09/17/12 11:53:44","217.2676","33.0","214.32","15","60.03","15"
"09/17/12 11:58:43","217.2696","32.1","213.9","36","60.03","15"
"09/17/12 12:03:43","217.2713","27.6","213.71","45","60.0","15"
"09/17/12 12:08:44","217.2726","20.0","213.53","31","60.03","15"
"09/17/12 12:13:44","217.2741","19.2","213.58","215","60.03","15"
"09/17/12 12:18:43","217.2752","15.2","214.31","104","60.03","15"
"09/17/12 12:23:44","217.276","13.9","213.35","1","60.03","15"
"09/17/12 12:28:43","217.2768","11.1","213.7","1","60.0","15"
"09/17/12 12:33:43","217.2777","13.8","214.01","33","60.03","15"
"09/17/12 12:38:44","217.2785","13.6","213.8","0","60.03","15"
"09/17/12 12:43:44","217.2791","0.0","212.91","0","60.03","15"
"09/17/12 12:48:43","217.2798","2.9","213.51","240","60.03","15"
"09/17/12 12:53:44","217.2806","11.7","214.22","0","60.03","15"
"09/17/12 12:58:44","217.2811","2.6","213.94","233","60.0","15"
"09/17/12 13:03:44","217.2822","13.6","214.47","208","60.07","15"
"09/17/12 13:08:43","217.2836","12.1","214.69","82","60.03","15"
"09/17/12 13:13:43","217.2847","6.4","215.18","106","60.03","15"
"09/17/12 13:18:44","217.2857","11.8","215.24","17","60.03","15"
"09/17/12 13:23:42","217.2864","10.9","214.79","8","60.03","15"
"09/17/12 13:28:43","217.2875","13.9","213.7","1","60.0","15"
"09/17/12 13:33:44","217.2889","22.4","214.47","32","60.07","16"
"09/17/12 13:38:44","217.2902","7.6","213.95","0","60.03","16"
"09/17/12 13:43:44","217.2907","0.0","212.98","0","60.03","16"
"09/17/12 13:48:44","217.2909","0.0","214.47","152","60.03","16"
"09/17/12 13:53:42","217.292","22.9","214.69","242","60.03","15"
"09/17/12 13:58:43","217.2932","21.3","213.83","15","60.03","15"
"09/17/12 14:03:43","217.2959","55.1","215.04","106","60.03","16"
"09/17/12 14:08:44","217.2988","14.3","214.43","13","60.03","16"
"09/17/12 14:33:43","217.2992","32.6","214.34","102","60.03","15"
"09/17/12 14:38:44","217.301","30.8","214.92","139","60.0","15"
"09/17/12 14:43:43","217.3023","14.4","213.97","103","60.03","15"
"09/17/12 14:48:42","217.3034","4.5","214.42","38","60.03","15"
"09/17/12 14:53:43","217.3043","16.7","214.86","5","60.03","15"
"09/17/12 14:58:43","217.3052","20.0","215.06","225","60.03","15"
"09/17/12 15:03:44","217.3066","33.2","214.69","37","60.03","15"
"09/17/12 15:08:44","217.3086","19.2","215.04","306","60.0","15"
"09/17/12 15:13:44","217.3103","14.2","215.39","13","60.03","16"
"09/17/12 15:18:44","217.3121","30.3","213.91","61","60.03","16"
"09/17/12 15:23:42","217.3145","39.9","215.0","297","60.03","16"
"09/17/12 15:28:44","217.3169","14.3","214.77","48","60.03","16"
"09/17/12 15:33:44","217.319","32.3","214.4","251","60.03","16"
"09/17/12 15:38:43","217.3212","32.3","214.2","115","60.0","16"
"09/17/12 15:43:43","217.3236","13.4","214.94","214","60.03","16"
"09/17/12 15:48:44","217.3262","42.3","214.65","186","60.0","16"
"09/17/12 15:53:42","217.33","51.0","214.53","413","60.0","16"
"09/17/12 15:58:43","217.3346","56.0","214.8","182","60.0","16"
"09/17/12 16:03:43","217.3388","34.9","215.05","131","60.03","16"
"09/17/12 16:08:43","217.3427","61.1","214.92","315","60.03","16"
"09/17/12 16:13:43","217.3467","37.3","214.25","265","60.03","16"
"09/17/12 16:18:44","217.3495","31.9","214.32","200","60.03","16"
"09/17/12 16:23:43","217.3511","8.0","213.19","107","60.03","16"
"09/17/12 16:28:44","217.3528","17.0","213.68","257","60.03","15"
"09/17/12 16:33:44","217.3543","17.7","213.65","18","60.03","15"
"09/17/12 16:38:43","217.356","34.6","214.16","312","60.0","15"
"09/17/12 16:43:44","217.3576","12.4","213.4","3","60.03","15"
"09/17/12 16:48:44","217.3591","29.6","214.42","302","60.03","15"
"09/17/12 16:53:42","217.3617","26.5","213.89","117","60.0","15"
"09/17/12 16:58:43","217.3632","11.3","212.99","22","60.03","15"
"09/17/12 17:03:44","217.3638","13.7","213.57","0","60.03","15"
"09/17/12 17:08:44","217.3643","14.3","212.63","37","60.07","15"
"09/17/12 17:13:44","217.3647","0.0","211.77","0","60.03","14"
"09/18/12 07:48:44","217.3726","56.1","214.37","150","60.03","9"
"09/18/12 07:53:44","217.3767","59.2","214.75","166","60.0","10"
"09/18/12 07:58:45","217.3813","61.4","214.59","315","60.0","11"
"09/18/12 08:03:43","217.3864","75.8","213.4","381","60.03","11"
"09/18/12 08:08:44","217.3926","65.8","214.72","332","60.03","11"
"09/18/12 08:13:44","217.3972","52.3","213.88","415","60.03","12"
"09/18/12 08:18:43","217.4012","33.1","213.65","186","60.0","12"
"09/18/12 08:23:44","217.4067","44.4","214.72","386","60.0","12"
"09/18/12 08:28:44","217.4099","35.4","214.14","83","60.03","12"
"09/18/12 08:33:45","217.4113","14.1","214.18","6","60.07","12"
"09/18/12 08:38:43","217.4183","128.9","216.26","603","60.0","13"
"09/18/12 08:43:44","217.429","150.6","216.82","695","60.03","13"
"09/18/12 08:48:43","217.4355","71.0","214.31","357","60.03","13"
"09/18/12 08:53:45","217.4381","20.0","212.85","156","60.03","14"
"09/18/12 08:58:43","217.439","0.0","213.0","0","60.03","14"
"09/18/12 09:03:44","217.4394","0.0","212.84","0","60.0","14"
"09/18/12 09:33:43","217.4394","14.5","214.01","1","60.07","10"
"09/18/12 09:38:44","217.44","15.7","214.0","38","60.03","10"
"09/18/12 09:43:44","217.4409","12.4","214.03","210","60.07","9"
"09/18/12 09:48:44","217.4418","14.1","214.69","20","60.03","9"
"09/18/12 09:53:44","217.4432","13.4","213.7","17","60.03","9"
"09/18/12 09:58:43","217.4447","28.8","213.68","177","60.03","9"
"09/18/12 10:03:44","217.4459","15.5","214.38","2","60.03","9"
"09/18/12 10:08:44","217.4466","14.2","213.9","3","60.0","9"
"09/18/12 10:13:45","217.4475","7.2","215.41","213","60.0","9"
"09/18/12 10:18:44","217.4485","13.2","213.84","77","60.03","9"
"09/18/12 10:23:44","217.4493","13.6","214.41","2","60.03","9"
"09/18/12 10:28:45","217.4501","14.5","213.56","0","60.03","9"
"09/18/12 10:33:44","217.4509","14.7","213.49","21","60.03","9"
"09/18/12 10:38:45","217.4515","13.8","213.9","184","60.07","9"
"09/18/12 10:43:45","217.4524","15.5","213.37","8","60.03","9"
"09/18/12 10:48:44","217.4537","14.3","213.81","4","60.0","9"
"09/18/12 10:53:44","217.4555","27.9","214.93","160","60.03","9"
"09/18/12 10:58:44","217.4592","66.7","217.17","332","60.03","10"
"09/18/12 11:03:44","217.4646","75.3","214.63","376","60.03","10"
"09/18/12 11:08:43","217.4742","125.2","216.57","586","60.03","11"
"09/18/12 11:13:43","217.4834","94.3","215.8","459","60.03","13"
"09/18/12 11:18:44","217.4908","95.3","215.5","458","60.03","13"
"09/18/12 11:23:44","217.4973","74.3","215.43","370","60.03","14"
"09/18/12 11:28:44","217.5024","62.8","214.81","322","60.03","15"
"09/18/12 11:33:44","217.5087","95.5","212.45","465","60.0","15"
"09/18/12 11:38:45","217.5152","79.5","214.69","394","60.03","15"
"09/18/12 11:43:44","217.5214","83.7","215.53","411","60.03","15"
"09/18/12 11:48:44","217.5296","112.5","216.11","534","60.07","15"
"09/18/12 11:53:44","217.5387","146.0","217.62","673","60.03","16"
"09/18/12 11:58:43","217.5496","149.8","217.72","684","60.03","17"
"09/18/12 12:03:44","217.5577","70.5","214.79","355","60.0","17"
"09/18/12 12:08:44","217.562","38.7","215.17","182","60.03","16"
"09/18/12 12:13:44","217.5653","37.7","214.94","170","60.0","16"
"09/18/12 12:18:43","217.568","34.5","214.19","205","60.03","15"
"09/18/12 12:23:44","217.57","20.4","214.29","186","60.03","14"
"09/18/12 12:28:44","217.5722","25.3","214.35","123","60.03","13"
"09/18/12 12:33:43","217.5745","33.6","214.99","120","60.03","13"
"09/18/12 12:38:43","217.5769","40.3","214.73","213","60.03","13"
"09/18/12 12:43:44","217.5799","41.6","214.84","144","60.03","12"
"09/18/12 12:48:43","217.5826","25.9","214.41","122","60.07","12"
"09/18/12 12:53:44","217.5847","12.6","214.41","244","60.03","12"
"09/18/12 12:58:44","217.5865","36.6","214.49","301","60.03","12"
"09/18/12 13:03:45","217.5884","27.2","213.94","98","60.03","12"
"09/18/12 13:08:44","217.5901","24.2","214.13","252","60.03","11"
"09/18/12 13:13:44","217.592","17.2","213.56","31","60.03","11"
"09/18/12 13:18:44","217.5939","30.9","214.29","39","60.03","11"
"09/18/12 13:23:45","217.5965","33.7","214.38","293","60.0","12"
"09/18/12 13:28:44","217.5997","34.7","214.69","333","60.0","12"
"09/18/12 13:33:44","217.6021","33.0","213.8","98","60.0","12"
"09/18/12 13:38:44","217.6045","44.3","214.8","220","60.0","12"
"09/18/12 13:43:44","217.6079","51.6","214.77","148","60.03","12"
"09/18/12 13:48:44","217.6118","51.1","214.04","95","60.03","13"
"09/18/12 13:53:44","217.6161","60.9","214.22","173","60.03","13"
"09/18/12 13:58:45","217.62","53.8","214.32","112","60.03","13"
"09/18/12 14:03:43","217.6236","49.1","213.65","300","60.03","13"
"09/18/12 14:08:44","217.6272","50.9","214.92","336","60.0","13"
"09/18/12 14:13:43","217.631","41.5","214.19","350","60.07","13"
"09/18/12 14:18:43","217.6351","46.3","214.43","249","60.03","14"
"09/18/12 14:23:44","217.6392","48.6","214.44","353","60.0","15"
"09/18/12 14:28:44","217.642","30.2","214.96","107","60.0","15"
"09/18/12 14:33:43","217.6448","62.9","214.92","323","60.03","15"
"09/18/12 14:38:44","217.6531","105.9","216.66","501","60.03","16"
"09/18/12 14:43:44","217.6609","83.4","216.74","403","60.03","17"
"09/18/12 14:48:43","217.6666","47.9","215.16","353","60.03","17"
"09/18/12 14:53:43","217.6689","13.1","214.79","50","60.03","17"
"09/18/12 15:18:43","217.6727","29.4","212.74","160","60.03","13"
"09/18/12 15:23:45","217.6746","34.7","213.49","266","60.03","14"
"09/18/12 15:28:44","217.6775","47.9","214.74","161","60.03","14"
"09/18/12 15:33:44","217.6807","27.5","214.49","89","60.0","15"
"09/18/12 15:38:44","217.6825","15.5","213.76","61","60.0","15"
"09/18/12 15:43:43","217.6837","28.1","213.86","89","60.03","15"
"09/18/12 15:48:44","217.6858","14.9","213.16","24","60.0","15"
"09/18/12 15:53:43","217.6883","41.3","214.19","283","60.0","15"
"09/18/12 15:58:43","217.6916","27.6","214.36","252","60.07","15"
"09/18/12 16:03:44","217.6947","37.4","213.86","147","60.03","15"
"09/18/12 16:08:44","217.6973","27.1","213.8","92","60.03","15"
"09/18/12 16:13:44","217.703","114.9","216.25","539","60.0","16"
"09/18/12 16:18:43","217.7087","101.2","216.12","486","60.03","17"
"09/18/12 16:23:43","217.7134","80.1","214.73","392","60.0","17"
"09/18/12 16:28:43","217.7203","87.2","215.42","425","60.0","17"
"09/18/12 16:33:44","217.7269","82.4","215.21","400","60.03","18"
"09/18/12 16:38:45","217.7332","77.8","214.94","387","60.03","18"
"09/18/12 16:43:44","217.7386","63.1","214.52","326","60.03","18"
"09/18/12 16:48:44","217.7442","68.6","214.41","345","60.03","18"
"09/18/12 16:53:44","217.7494","64.2","214.69","325","60.03","18"
"09/18/12 16:58:45","217.7537","65.4","215.16","333","60.03","18"
"09/18/12 17:03:45","217.7557","35.6","213.97","171","60.03","18"
"09/18/12 17:08:43","217.7588","51.1","214.24","117","60.03","18"
"09/18/12 17:13:44","217.7609","47.8","215.32","208","60.03","17"
"09/18/12 17:18:44","217.7627","36.1","214.89","219","60.03","17"
"09/18/12 17:23:45","217.7654","39.3","214.19","228","60.03","17"
"09/18/12 17:28:43","217.7679","34.6","214.18","187","60.0","17"
"09/18/12 17:33:44","217.7701","18.2","213.88","28","60.03","17"
"09/18/12 17:38:43","217.7719","15.1","214.05","5","60.03","17"
"09/18/12 17:43:44","217.7734","13.8","214.27","43","60.0","17"
"09/18/12 17:48:44","217.7747","11.9","213.72","4","60.03","17"
"09/18/12 17:53:43","217.7757","12.4","213.09","246","60.03","17"
"09/18/12 17:58:44","217.7764","0.0","212.91","0","60.03","17"
"09/18/12 18:03:44","217.7769","0.0","213.52","0","60.03","17"
"09/18/12 18:08:44","217.7772","0.0","213.64","0","60.0","16"
"09/19/12 08:28:46","217.7773","0.0","212.25","0","60.03","8"
"09/19/12 08:33:44","217.7776","14.1","213.92","96","60.03","9"
"09/19/12 08:38:47","217.7782","7.3","213.28","190","60.03","9"
"09/19/12 08:43:45","217.7791","10.6","213.79","221","60.0","9"
"09/19/12 08:48:44","217.7797","11.6","213.17","21","60.0","9"
"09/19/12 08:53:45","217.7803","0.0","212.67","0","60.03","9"
"09/19/12 08:58:44","217.7807","14.5","213.94","1","60.03","9"
"09/19/12 09:03:44","217.7811","0.0","212.86","0","60.0","9"
"09/19/12 09:08:45","217.7817","14.0","214.01","46","60.03","9"
"09/19/12 09:13:45","217.7828","12.9","213.94","13","60.0","10"
"09/19/12 09:18:44","217.7845","38.8","213.79","212","60.0","10"
"09/19/12 09:23:44","217.7876","47.6","214.58","181","60.03","11"
"09/19/12 09:28:44","217.7906","14.6","214.45","134","60.0","11"
"09/19/12 09:33:45","217.7924","32.5","214.47","146","60.0","11"
"09/19/12 09:38:45","217.7952","63.4","213.46","330","60.03","11"
"09/19/12 09:43:45","217.7988","37.2","213.64","79","60.0","12"
"09/19/12 09:48:44","217.8005","16.4","212.98","106","60.03","12"
"09/19/12 09:53:43","217.8013","14.0","212.76","2","60.03","12"
"09/19/12 09:58:44","217.8018","13.1","213.15","37","60.03","12"
"09/19/12 10:03:45","217.8024","11.3","212.91","6","60.03","12"
"09/19/12 10:08:45","217.8031","0.0","214.64","0","60.03","12"
"09/19/12 10:13:45","217.8032","0.0","212.65","0","60.03","11"
"09/19/12 10:18:44","217.8035","4.6","214.51","0","60.0","11"
"09/19/12 10:23:44","217.8042","14.1","214.46","0","60.03","11"
"09/19/12 10:28:45","217.8051","13.9","214.1","66","60.03","11"
"09/19/12 10:33:45","217.8058","0.0","213.79","0","60.03","11"
"09/19/12 10:38:44","217.8066","4.0","213.87","237","60.0","11"
"09/19/12 10:43:43","217.8074","12.9","214.59","11","60.07","11"
"09/19/12 10:48:44","217.8082","12.9","213.87","6","60.07","11"
"09/19/12 10:53:45","217.8089","0.0","213.09","213","60.0","11"
"09/19/12 10:58:45","217.8093","12.7","215.11","6","60.03","11"
"09/19/12 11:03:44","217.8107","31.8","214.5","217","60.03","11"
"09/19/12 11:08:45","217.8154","26.0","213.83","139","60.03","12"
"09/19/12 11:13:44","217.8166","15.7","214.53","289","60.0","12"
"09/19/12 11:18:44","217.8179","14.0","214.54","11","60.0","12"
"09/19/12 11:43:44","217.8247","34.6","214.7","109","60.0","12"
"09/19/12 11:48:43","217.8281","39.8","213.52","279","60.0","12"
"09/19/12 11:53:44","217.8302","26.6","214.27","224","60.0","13"
"09/19/12 11:58:45","217.8327","25.5","214.8","73","60.0","13"
"09/19/12 12:03:44","217.8354","49.3","214.84","229","60.0","13"
"09/19/12 12:08:45","217.8413","69.0","214.46","349","60.0","13"
"09/19/12 12:13:45","217.8447","29.8","214.22","147","60.0","13"
"09/19/12 12:18:45","217.8481","54.6","214.6","149","60.03","14"
"09/19/12 12:23:43","217.8527","47.8","213.87","244","60.0","14"
"09/19/12 12:28:43","217.8559","53.5","215.32","392","60.0","15"
"09/19/12 12:33:44","217.8624","119.9","216.18","565","60.0","15"
"09/19/12 12:38:44","217.8721","81.6","214.44","403","60.0","16"
"09/19/12 12:43:45","217.8787","104.2","216.83","493","60.03","16"
"09/19/12 12:48:44","217.8869","94.0","216.07","451","60.03","17"
"09/19/12 12:53:44","217.8935","83.0","216.28","405","60.0","17"
"09/19/12 13:03:45","217.91","79.8","214.79","392","59.96","18"
"09/19/12 13:08:45","217.9188","196.4","218.16","892","60.0","18"
"09/19/12 13:13:44","217.9309","192.9","218.11","869","60.0","19"
"09/19/12 13:18:44","217.9456","147.0","217.13","664","60.0","21"
"09/19/12 13:23:44","217.9575","195.7","217.65","883","60.0","22"
"09/19/12 13:28:44","217.9672","195.3","218.86","880","60.03","22"
"09/19/12 13:33:45","217.9776","71.1","216.12","354","60.03","22"
"09/19/12 13:38:44","217.9893","182.3","218.22","821","60.0","22"
"09/19/12 13:43:44","218.0029","179.9","218.41","814","60.03","23"
"09/19/12 13:48:44","218.0167","174.8","217.04","796","60.03","24"
"09/19/12 13:53:44","218.0303","174.6","218.29","794","60.0","24"
"09/19/12 13:58:44","218.0437","171.0","217.74","782","60.0","24"
"09/19/12 14:03:44","218.057","169.2","218.94","768","60.0","25"
"09/19/12 14:08:44","218.0701","168.2","219.19","758","60.03","25"
"09/19/12 14:13:45","218.0832","168.0","218.26","763","60.0","25"
"09/19/12 14:18:44","218.095","98.7","216.63","471","60.03","25"
"09/19/12 14:23:44","218.0993","63.9","214.45","326","60.0","24"
"09/19/12 14:28:44","218.1034","68.6","215.4","347","60.03","23"
"09/19/12 14:33:45","218.1115","63.5","215.29","323","60.0","22"
"09/19/12 14:38:45","218.1181","94.6","215.63","458","60.0","22"
"09/19/12 14:43:45","218.1291","170.3","218.13","778","60.0","23"
"09/19/12 14:48:44","218.1367","86.0","215.69","420","60.0","23"
"09/19/12 14:53:45","218.1437","86.7","216.32","423","60.03","22"
"09/19/12 14:58:45","218.1537","150.1","215.93","696","60.0","23"
"09/19/12 15:03:44","218.1604","92.4","216.0","447","60.0","23"
"09/19/12 15:08:44","218.1684","176.0","217.81","797","60.0","23"
"09/19/12 15:13:45","218.1748","67.7","215.19","342","60.03","22"
"09/19/12 15:18:44","218.1792","40.2","214.8","386","60.03","22"
"09/19/12 15:23:44","218.183","67.1","215.5","341","60.0","22"
