"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/19/12 15:28:45","218.1874","35.9","214.54","352","60.0","21"
"09/19/12 15:33:44","218.191","72.4","215.06","397","60.0","21"
"09/19/12 15:38:44","218.1951","40.4","214.25","115","60.0","20"
"09/19/12 15:43:45","218.2009","110.8","217.23","520","60.0","20"
"09/19/12 15:48:44","218.2094","57.8","215.48","366","59.96","21"
"09/19/12 15:53:44","218.2141","23.6","215.3","27","60.03","20"
"09/19/12 15:58:44","218.216","30.5","214.81","39","60.03","20"
"09/19/12 16:03:45","218.2185","31.1","214.37","221","60.0","20"
"09/19/12 16:08:45","218.2214","40.4","213.74","297","60.0","20"
"09/19/12 16:13:44","218.2239","25.3","213.36","211","60.0","19"
"09/19/12 16:18:44","218.2263","37.3","214.1","168","60.0","19"
"09/19/12 16:23:45","218.2286","32.1","214.03","246","60.0","19"
"09/19/12 16:28:45","218.2304","12.5","214.46","10","60.03","19"
"09/19/12 16:33:44","218.2338","73.0","215.14","363","60.0","19"
"09/19/12 16:38:45","218.2389","29.8","214.05","90","60.03","19"
"09/19/12 16:43:45","218.2438","69.0","214.89","348","60.0","19"
"09/19/12 16:48:45","218.249","65.2","215.8","330","60.0","19"
"09/19/12 16:53:45","218.2538","57.3","215.08","97","60.03","20"
"09/19/12 16:58:45","218.2576","41.7","215.41","361","60.0","20"
"09/19/12 17:03:43","218.2615","55.4","215.04","179","60.03","20"
"09/19/12 17:08:44","218.2652","38.8","214.76","251","60.0","20"
"09/19/12 17:13:44","218.2685","35.2","214.7","173","60.0","20"
"09/19/12 17:18:45","218.271","15.7","213.74","0","60.0","20"
"09/19/12 17:23:45","218.2719","10.9","213.35","1","60.03","19"
"09/19/12 17:28:45","218.2728","12.5","213.35","3","60.03","19"
"09/19/12 17:33:43","218.2738","7.2","213.54","0","60.0","18"
"09/20/12 07:53:45","218.2741","0.0","212.21","0","60.03","12"
"09/20/12 07:58:49","218.2744","0.0","213.28","0","60.0","13"
"09/20/12 08:03:49","218.2747","0.0","212.97","0","60.03","13"
"09/20/12 09:03:48","218.2747","0.0","212.5","0","60.0","11"
"09/20/12 09:28:48","218.2775","13.0","213.0","23","60.03","13"
"09/20/12 09:33:48","218.278","13.8","212.97","3","60.03","13"
"09/20/12 09:38:49","218.2789","14.1","215.13","3","60.03","13"
"09/20/12 09:43:49","218.2794","0.0","211.84","0","60.0","13"
"09/20/12 09:48:49","218.2799","14.0","213.2","1","60.03","13"
"09/20/12 09:53:48","218.2804","0.0","212.57","107","60.03","13"
"09/20/12 09:58:48","218.2808","0.0","212.85","0","60.03","13"
"09/20/12 10:03:49","218.2813","0.0","213.06","0","60.03","13"
"09/20/12 10:08:47","218.2819","11.7","213.26","77","60.0","13"
"09/20/12 10:13:48","218.2826","0.0","213.3","0","60.03","13"
"09/20/12 10:18:48","218.2835","11.6","212.6","1","60.0","13"
"09/20/12 10:23:49","218.284","0.0","214.07","0","60.03","14"
"09/20/12 10:28:49","218.2842","10.2","213.83","0","60.03","14"
"09/20/12 10:58:48","218.2849","15.0","215.27","166","60.07","13"
"09/20/12 11:03:48","218.2857","16.8","213.8","263","60.0","13"
"09/20/12 11:08:48","218.2865","6.6","214.05","208","60.0","13"
"09/20/12 11:13:48","218.287","0.0","213.91","0","60.0","13"
"09/20/12 11:18:48","218.2876","13.8","214.26","1","60.03","13"
"09/20/12 11:23:48","218.2881","14.2","213.58","62","60.0","13"
"09/20/12 11:28:48","218.2887","13.8","213.4","7","60.03","13"
"09/20/12 11:33:49","218.2901","19.6","213.87","25","60.03","13"
"09/20/12 11:38:49","218.292","12.1","214.83","52","60.03","14"
"09/20/12 11:43:49","218.2931","15.9","214.5","7","60.03","14"
"09/20/12 11:48:49","218.2941","13.3","213.85","1","60.03","14"
"09/20/12 11:53:48","218.296","27.7","213.72","158","60.03","14"
"09/20/12 11:58:49","218.2972","14.0","213.24","81","60.0","15"
"09/20/12 12:03:47","218.2977","0.0","213.81","71","60.03","15"
"09/20/12 12:08:48","218.2983","11.1","213.91","110","60.03","14"
"09/20/12 12:13:48","218.2995","32.0","214.4","137","60.0","14"
"09/20/12 12:18:49","218.3013","27.5","214.44","78","60.0","15"
"09/20/12 12:23:48","218.3029","0.0","213.41","162","60.03","15"
"09/20/12 12:28:48","218.3032","0.0","212.5","0","60.0","15"
"09/20/12 12:33:48","218.3035","0.0","212.21","0","60.03","15"
"09/20/12 12:38:48","218.3038","14.3","212.29","126","60.0","15"
"09/20/12 13:03:48","218.306","20.6","214.79","126","60.03","14"
"09/20/12 13:08:48","218.3086","30.5","215.11","118","60.03","15"
"09/20/12 13:13:48","218.3113","34.3","214.15","223","60.0","15"
"09/20/12 13:18:48","218.313","24.3","215.55","284","60.0","15"
"09/20/12 13:23:48","218.3145","0.0","213.61","0","60.03","15"
"09/20/12 13:28:49","218.3153","11.8","213.98","117","60.03","15"
"09/20/12 13:33:49","218.3169","15.2","213.89","31","60.0","15"
"09/20/12 13:38:49","218.3177","22.3","213.92","274","60.03","15"
"09/20/12 13:43:47","218.3186","0.0","214.05","0","60.03","15"
"09/20/12 13:48:48","218.3199","17.6","214.5","29","60.0","15"
"09/20/12 13:53:49","218.3211","37.4","215.2","173","60.0","15"
"09/20/12 13:58:48","218.326","86.0","217.03","416","60.03","16"
"09/20/12 14:03:48","218.3326","41.8","214.9","363","60.03","17"
"09/20/12 14:08:48","218.3395","159.2","218.28","726","60.0","18"
"09/20/12 14:13:48","218.3453","90.5","215.79","444","60.0","18"
"09/20/12 14:18:49","218.3494","41.2","214.73","347","60.03","18"
"09/20/12 14:23:48","218.3556","96.9","215.99","465","60.03","18"
"09/20/12 14:28:49","218.3604","30.0","214.91","231","60.03","18"
"09/20/12 14:33:48","218.363","26.1","214.92","256","60.03","18"
"09/20/12 14:38:49","218.3647","14.7","213.73","180","60.0","18"
"09/20/12 14:43:49","218.3656","10.6","213.93","0","60.03","17"
"09/20/12 14:48:48","218.3677","42.3","216.24","318","60.03","17"
"09/20/12 14:53:48","218.3713","42.5","215.94","274","60.03","17"
"09/20/12 14:58:49","218.3754","47.7","215.22","312","59.96","17"
"09/20/12 15:03:49","218.3788","33.7","214.36","182","60.03","18"
"09/20/12 15:08:47","218.3817","32.9","213.3","132","60.0","18"
"09/20/12 15:13:48","218.385","45.2","213.36","200","60.03","18"
"09/20/12 15:18:49","218.3879","38.5","214.36","150","60.03","18"
"09/20/12 15:23:48","218.3919","56.1","214.79","79","60.03","18"
"09/20/12 15:28:49","218.3955","48.0","214.21","189","60.03","18"
"09/20/12 15:33:48","218.3991","35.1","214.48","91","60.03","18"
"09/20/12 15:38:49","218.4015","19.4","214.19","245","60.03","18"
"09/20/12 15:43:47","218.4049","43.2","214.34","363","60.0","18"
"09/20/12 15:48:48","218.4079","32.4","214.47","163","60.03","18"
"09/20/12 15:53:49","218.4092","14.4","212.77","0","60.0","18"
"09/20/12 16:18:48","218.4117","12.0","213.96","22","60.0","15"
"09/20/12 16:23:48","218.4127","11.9","213.57","22","60.0","15"
"09/20/12 16:28:49","218.4142","22.3","213.79","280","60.0","15"
"09/20/12 16:33:48","218.4153","20.8","213.45","221","60.03","15"
"09/20/12 16:38:48","218.4165","14.2","213.11","11","60.0","15"
"09/20/12 16:43:49","218.4174","11.8","213.31","5","60.03","15"
"09/20/12 16:48:49","218.4193","23.1","214.52","25","60.03","15"
"09/20/12 16:53:48","218.4207","16.1","213.75","241","60.0","15"
"09/20/12 16:58:49","218.4223","25.3","213.96","52","60.0","15"
"09/20/12 17:03:48","218.4237","25.9","213.95","287","60.03","15"
"09/20/12 17:08:47","218.4249","14.9","213.87","31","60.0","15"
"09/20/12 17:13:48","218.426","15.0","213.92","2","60.03","15"
"09/20/12 17:18:48","218.4269","15.5","214.25","1","60.03","15"
"09/20/12 17:23:49","218.4276","12.4","212.94","1","60.03","15"
"09/20/12 17:28:48","218.4282","15.4","213.46","0","60.03","15"
"09/20/12 17:33:48","218.4288","13.8","213.8","2","60.03","15"
"09/20/12 17:38:48","218.4293","13.0","213.71","1","60.03","15"
"09/21/12 07:33:52","218.4295","13.9","213.75","1","60.03","10"
"09/21/12 07:38:48","218.43","14.2","214.91","74","60.03","10"
"09/21/12 07:43:50","218.4307","6.2","215.11","154","60.07","11"
"09/21/12 07:48:48","218.4317","17.5","215.42","172","60.0","11"
"09/21/12 07:53:48","218.4344","49.4","215.02","329","60.03","11"
"09/21/12 07:58:48","218.4385","69.0","215.44","165","60.03","12"
"09/21/12 08:03:50","218.4413","10.4","214.39","29","60.0","12"
"09/21/12 08:08:48","218.4423","16.2","213.82","0","60.0","13"
"09/21/12 08:13:49","218.4429","10.8","214.3","3","60.03","13"
"09/21/12 08:18:49","218.4434","2.7","214.44","0","60.03","13"
"09/21/12 08:23:48","218.4439","14.7","214.53","19","60.07","13"
"09/21/12 08:28:48","218.4448","23.0","215.26","138","60.03","13"
"09/21/12 08:33:48","218.4462","26.5","214.9","40","60.0","13"
"09/21/12 08:38:48","218.4481","32.9","215.18","222","60.03","13"
"09/21/12 08:43:48","218.4526","61.6","215.21","317","60.0","13"
"09/21/12 08:48:49","218.4565","31.5","215.4","106","60.0","14"
"09/21/12 08:53:48","218.4584","14.3","214.69","14","60.03","14"
"09/21/12 08:58:48","218.459","6.1","214.25","225","60.03","15"
"09/21/12 09:03:48","218.4596","10.3","214.5","2","60.03","15"
"09/21/12 09:08:50","218.4604","14.4","214.77","3","60.03","15"
"09/21/12 09:13:49","218.4609","11.6","214.51","17","60.03","15"
"09/21/12 09:18:49","218.4612","1.0","215.32","0","60.03","14"
"09/21/12 09:23:50","218.4617","13.9","214.85","7","60.0","14"
"09/21/12 09:28:50","218.4627","30.3","214.32","41","60.03","14"
"09/21/12 09:33:49","218.4653","43.9","215.64","333","60.03","14"
"09/21/12 09:38:49","218.4672","0.0","214.49","0","60.03","14"
"09/21/12 09:43:49","218.4678","0.0","215.31","0","60.03","14"
"09/21/12 09:48:49","218.4682","0.0","215.07","0","60.03","13"
"09/21/12 10:13:48","218.471","32.4","215.75","76","60.03","13"
"09/21/12 10:18:48","218.4732","51.7","215.28","150","60.0","13"
"09/21/12 10:23:48","218.4779","61.7","216.5","315","60.0","13"
"09/21/12 10:28:49","218.481","28.7","216.97","229","60.03","13"
"09/21/12 10:33:48","218.4828","17.3","215.48","273","60.0","13"
"09/21/12 10:38:48","218.4854","65.9","215.89","341","60.03","14"
"09/21/12 10:43:48","218.4885","26.8","215.12","141","60.03","14"
"09/21/12 10:48:48","218.4928","99.2","216.39","474","60.0","14"
"09/21/12 10:53:48","218.5026","70.7","216.5","351","60.0","15"
"09/21/12 10:58:49","218.5069","63.2","215.85","322","60.03","15"
"09/21/12 11:03:48","218.5147","59.1","216.21","416","60.03","16"
"09/21/12 11:08:49","218.5195","33.4","215.49","115","60.0","16"
"09/21/12 11:13:49","218.5216","27.9","216.46","289","60.03","16"
"09/21/12 11:18:48","218.5238","40.2","215.02","272","60.03","16"
"09/21/12 11:23:49","218.5294","75.3","217.03","370","60.0","17"
"09/21/12 11:28:49","218.5334","37.9","216.38","289","60.03","17"
"09/21/12 11:33:49","218.536","12.9","215.55","23","60.0","16"
"09/21/12 11:38:49","218.5383","43.0","214.66","327","60.03","16"
"09/21/12 11:43:50","218.5426","74.9","216.95","370","60.03","16"
"09/21/12 11:48:48","218.5495","136.9","217.23","631","60.03","17"
"09/21/12 11:53:49","218.5581","75.0","215.8","370","60.03","17"
"09/21/12 11:58:49","218.5655","102.0","216.58","485","60.0","17"
"09/21/12 12:03:48","218.5786","65.8","215.35","335","60.0","19"
"09/21/12 12:08:48","218.5823","62.0","215.25","315","60.03","18"
"09/21/12 12:13:49","218.5865","38.3","214.68","117","60.03","18"
"09/21/12 12:18:49","218.596","66.6","216.49","336","60.0","19"
"09/21/12 12:23:49","218.605","194.5","218.07","880","60.0","20"
"09/21/12 12:28:49","218.6152","54.3","214.6","404","60.03","20"
"09/21/12 12:33:49","218.6207","196.0","218.19","850","60.03","20"
"09/21/12 12:38:50","218.6326","172.1","217.48","784","60.03","20"
"09/21/12 12:43:48","218.6422","182.3","217.66","826","60.03","20"
"09/21/12 12:48:50","218.6548","141.2","217.89","655","60.03","22"
"09/21/12 12:53:48","218.6624","73.6","216.82","367","60.03","20"
"09/21/12 12:58:49","218.6684","67.7","215.77","340","60.0","19"
"09/21/12 13:03:49","218.6759","107.8","217.24","513","60.03","19"
"09/21/12 13:08:48","218.6824","85.3","215.9","412","60.07","19"
"09/21/12 13:13:49","218.69","132.2","217.12","612","60.0","19"
"09/21/12 13:18:48","218.6986","125.7","217.38","589","60.03","19"
"09/21/12 13:23:49","218.707","156.2","219.06","712","60.0","20"
"09/21/12 13:28:49","218.7169","65.0","216.12","329","60.03","20"
"09/21/12 13:33:49","218.7248","74.3","216.32","366","60.03","20"
"09/21/12 13:38:49","218.7342","196.6","219.53","881","60.03","20"
"09/21/12 13:43:48","218.7455","195.7","219.34","877","60.03","22"
"09/21/12 13:48:49","218.7594","64.1","217.04","324","60.0","23"
"09/21/12 13:53:49","218.7702","181.4","218.75","820","60.03","23"
"09/21/12 13:58:49","218.7775","94.1","217.93","451","60.03","22"
"09/21/12 14:03:48","218.7885","46.6","215.75","338","60.0","22"
"09/21/12 14:08:49","218.7923","45.1","215.35","364","60.0","21"
"09/21/12 14:13:49","218.7961","36.3","214.57","94","60.03","20"
"09/21/12 14:18:49","218.8077","95.3","217.57","454","60.0","20"
"09/21/12 14:23:49","218.8148","46.3","215.92","203","60.03","20"
"09/21/12 14:28:48","218.8185","82.5","217.18","401","60.03","19"
"09/21/12 14:33:49","218.8219","32.1","214.54","202","60.03","18"
"09/21/12 14:38:49","218.8274","104.4","215.88","499","60.0","18"
"09/21/12 14:43:49","218.8356","123.7","216.5","582","60.03","19"
"09/21/12 14:48:50","218.8435","87.6","216.17","429","60.03","19"
"09/21/12 14:53:49","218.8486","76.8","216.29","380","60.03","18"
"09/21/12 14:58:48","218.8528","49.9","215.37","314","60.03","18"
"09/21/12 15:03:48","218.8562","43.9","214.75","389","60.03","18"
"09/21/12 15:08:49","218.8622","81.6","216.3","401","60.0","18"
"09/21/12 15:13:49","218.8665","48.7","214.8","159","60.0","18"
"09/21/12 15:18:48","218.8699","38.0","214.57","114","60.0","18"
"09/21/12 15:23:49","218.8747","43.3","215.09","255","60.03","18"
"09/21/12 15:28:49","218.8781","49.4","215.09","277","60.03","17"
"09/21/12 15:33:49","218.8825","56.0","215.5","400","60.03","18"
"09/21/12 15:38:50","218.8864","36.1","214.13","333","60.0","18"
"09/21/12 15:43:50","218.8934","153.0","217.81","701","60.0","18"
"09/21/12 15:48:48","218.9006","39.7","214.32","111","60.0","18"
"09/21/12 15:53:49","218.9033","29.3","213.69","74","60.0","18"
"09/21/12 15:58:49","218.9055","34.5","213.63","71","60.03","18"
"09/21/12 16:03:49","218.9074","33.3","214.18","95","60.0","18"
"09/21/12 16:08:49","218.909","15.0","213.9","296","60.0","17"
"09/21/12 16:13:50","218.9109","29.4","213.73","186","60.03","17"
"09/21/12 16:18:48","218.9124","22.2","213.38","45","60.03","17"
"09/21/12 16:23:49","218.9154","86.0","214.86","422","60.0","17"
"09/21/12 16:28:50","218.9208","46.7","215.19","344","60.0","17"
"09/21/12 16:33:48","218.9256","54.9","215.66","101","60.0","17"
"09/21/12 16:38:48","218.9291","30.2","215.09","209","60.03","17"
"09/21/12 16:43:49","218.9309","39.9","214.91","267","60.03","17"
"09/21/12 16:48:49","218.9334","30.3","213.03","230","60.03","17"
"09/21/12 16:53:49","218.935","13.0","214.05","258","60.0","17"
"09/21/12 16:58:50","218.9371","31.8","214.37","214","60.03","17"
"09/21/12 17:03:48","218.9391","11.4","214.73","121","60.03","17"
"09/21/12 17:08:49","218.9405","12.9","213.46","8","60.0","17"
"09/21/12 17:13:49","218.9418","32.9","214.71","74","60.03","17"
"09/21/12 17:18:48","218.9434","23.9","213.78","91","60.0","17"
"09/21/12 17:23:49","218.945","11.5","214.36","30","60.03","16"
"09/21/12 17:28:49","218.9464","15.6","213.77","263","60.0","16"
"09/21/12 17:33:50","218.9477","15.9","214.51","90","60.03","16"
"09/21/12 17:38:49","218.9488","13.3","214.32","3","60.03","15"
"09/21/12 17:43:49","218.9499","15.1","213.35","1","60.03","15"
"09/21/12 17:48:48","218.9507","6.1","215.2","0","60.03","15"
"09/21/12 17:53:48","218.9513","6.4","214.73","188","60.03","15"
"09/21/12 17:58:49","218.9517","0.0","214.32","0","60.07","15"
"09/22/12 07:08:49","218.952","13.6","213.88","66","60.07","10"
"09/22/12 07:13:50","218.9526","13.6","213.49","9","60.0","11"
"09/22/12 07:18:50","218.9535","0.0","213.46","0","60.03","11"
"09/22/12 07:23:48","218.9539","14.4","214.35","17","60.07","11"
"09/22/12 07:28:50","218.9546","13.1","213.43","10","60.07","11"
"09/22/12 07:33:50","218.9558","15.1","213.48","94","60.03","11"
"09/22/12 07:38:49","218.9576","24.6","213.9","291","60.03","12"
"09/22/12 07:43:49","218.9598","12.3","213.42","11","60.03","12"
"09/22/12 07:48:50","218.963","57.4","214.7","119","60.03","12"
"09/22/12 07:53:49","218.9676","77.1","214.55","386","60.03","13"
"09/22/12 07:58:50","218.973","71.1","214.34","357","60.03","13"
"09/22/12 08:03:50","218.9756","0.0","212.86","149","60.0","13"
"09/22/12 08:08:50","218.9764","15.8","213.21","0","60.0","13"
"09/22/12 08:13:50","218.9768","0.0","212.63","0","60.0","13"
"09/22/12 08:18:50","218.9775","8.0","213.56","26","60.03","13"
"09/22/12 08:23:49","218.9785","13.6","212.69","31","60.03","13"
"09/22/12 08:28:50","218.9803","14.4","213.02","46","60.03","13"
"09/22/12 08:33:49","218.9862","108.3","215.22","512","60.0","13"
"09/22/12 08:38:50","218.9951","122.1","216.84","575","60.03","14"
"09/22/12 08:43:48","219.0016","60.6","214.71","313","60.03","15"
"09/22/12 08:48:49","219.009","38.7","213.9","213","60.03","15"
"09/22/12 08:53:49","219.0115","15.9","213.17","19","60.0","15"
"09/22/12 08:58:49","219.0128","19.0","213.83","252","60.03","15"
"09/22/12 09:03:50","219.0146","35.6","213.86","168","60.03","14"
"09/22/12 09:08:48","219.0191","39.6","215.18","326","60.0","14"
"09/22/12 09:13:49","219.021","27.6","213.64","254","60.03","14"
"09/22/12 09:18:49","219.0235","30.7","214.52","145","60.0","13"
"09/22/12 09:23:49","219.0279","56.4","214.48","130","60.0","14"
"09/22/12 09:28:49","219.0349","95.5","216.11","458","60.0","15"
"09/22/12 09:33:50","219.0376","61.4","214.74","319","60.03","14"
"09/22/12 09:38:49","219.0417","104.7","217.46","496","60.03","14"
"09/22/12 09:43:49","219.0462","82.0","216.44","403","60.03","14"
"09/22/12 09:48:49","219.0585","193.2","218.47","871","60.0","16"
"09/22/12 09:53:49","219.0731","193.0","219.94","866","60.03","18"
"09/22/12 09:58:50","219.0833","175.0","217.83","800","60.07","17"
"09/22/12 10:03:50","219.0911","69.9","214.95","349","60.03","17"
"09/22/12 10:08:50","219.0952","42.2","214.95","318","60.0","16"
"09/22/12 10:13:48","219.099","38.8","215.08","366","60.0","16"
"09/22/12 10:18:49","219.104","92.1","215.9","444","60.0","15"
"09/22/12 10:23:49","219.1149","67.6","215.37","343","60.03","17"
"09/22/12 10:28:50","219.1179","24.9","213.58","275","60.0","16"
"09/22/12 10:33:48","219.1194","34.0","214.37","86","60.0","15"
"09/22/12 10:38:49","219.1216","25.5","214.68","175","60.0","15"
"09/22/12 10:43:50","219.1248","62.7","215.05","316","60.03","14"
"09/22/12 10:48:50","219.1299","60.3","215.05","378","60.07","14"
"09/22/12 10:53:49","219.1385","183.2","218.56","831","60.03","15"
"09/22/12 10:58:50","219.148","27.3","214.59","83","60.0","15"
"09/22/12 11:03:50","219.1609","195.4","217.61","884","60.03","17"
"09/22/12 11:08:49","219.1759","195.2","217.7","881","60.03","18"
"09/22/12 11:13:49","219.1895","195.5","219.06","878","60.0","19"
"09/22/12 11:18:50","219.2029","74.4","215.23","369","60.03","19"
"09/22/12 11:23:49","219.2074","44.2","215.11","394","60.03","18"
"09/22/12 11:28:49","219.2128","43.9","215.24","248","60.03","17"
"09/22/12 11:33:50","219.2153","32.5","214.41","277","60.03","16"
"09/22/12 11:38:50","219.2172","26.2","214.21","92","60.0","15"
"09/22/12 11:43:48","219.2206","67.6","215.04","342","60.03","14"
"09/22/12 11:48:49","219.2273","100.8","215.65","483","60.0","15"
"09/22/12 11:53:49","219.2347","95.1","215.32","459","60.03","15"
"09/22/12 11:58:50","219.2416","62.7","214.97","320","60.03","15"
"09/22/12 12:03:48","219.2475","77.7","215.26","384","60.03","15"
"09/22/12 12:08:49","219.258","55.0","214.96","237","60.03","16"
"09/22/12 12:13:49","219.2607","28.0","214.03","76","60.0","15"
"09/22/12 12:18:49","219.2622","12.4","213.65","21","60.03","15"
"09/22/12 12:23:50","219.2629","16.3","213.36","12","60.03","14"
"09/22/12 12:28:49","219.2641","20.8","213.83","219","60.0","13"
"09/22/12 12:33:49","219.2653","13.2","213.74","32","60.03","13"
"09/22/12 12:38:50","219.2677","40.9","214.06","105","60.0","13"
"09/22/12 12:43:49","219.2728","58.6","214.19","157","60.03","13"
"09/22/12 12:48:50","219.2753","39.6","214.33","280","60.0","13"
"09/22/12 12:53:50","219.2779","31.9","214.16","91","60.03","13"
"09/22/12 12:58:49","219.281","42.8","215.59","200","60.03","13"
"09/22/12 13:03:49","219.2847","27.3","214.37","130","60.03","13"
"09/22/12 13:08:49","219.2878","49.5","215.18","205","60.0","12"
"09/22/12 13:13:49","219.2916","60.5","214.62","230","60.03","13"
"09/22/12 13:18:50","219.2962","34.0","214.97","255","60.03","13"
"09/22/12 13:23:48","219.2994","40.2","214.34","180","60.03","13"
"09/22/12 13:28:48","219.3031","47.5","214.33","342","60.0","13"
"09/22/12 13:33:49","219.3069","67.4","214.68","339","60.0","12"
"09/22/12 13:38:49","219.3127","70.9","214.62","353","60.0","13"
"09/22/12 13:43:50","219.3176","68.0","216.19","92","60.03","13"
"09/22/12 13:48:50","219.3218","34.5","214.79","91","60.0","13"
"09/22/12 13:53:50","219.3248","49.6","215.31","264","60.03","13"
"09/22/12 13:58:49","219.3288","48.0","215.29","396","60.03","13"
"09/22/12 14:03:50","219.3315","30.8","215.02","265","60.03","13"
"09/22/12 14:08:49","219.3342","39.9","214.98","108","60.03","13"
"09/22/12 14:13:50","219.3388","85.4","215.41","414","60.0","13"
"09/22/12 14:18:49","219.3438","45.3","215.08","371","60.0","13"
"09/22/12 14:23:49","219.3479","39.1","215.26","387","60.03","13"
"09/22/12 14:28:50","219.351","37.3","214.93","280","60.03","13"
"09/22/12 14:33:50","219.3545","36.0","213.79","258","60.03","13"
"09/22/12 14:38:48","219.3564","12.0","214.08","30","60.0","13"
"09/22/12 14:43:49","219.359","50.9","214.37","273","60.03","13"
"09/22/12 14:48:50","219.3626","37.1","214.77","291","60.03","12"
"09/22/12 14:53:50","219.3651","12.7","214.14","8","60.07","13"
"09/22/12 14:58:50","219.3659","11.9","214.21","15","60.03","11"
"09/22/12 15:03:49","219.3668","25.4","214.1","33","60.03","11"
"09/22/12 15:08:50","219.3685","15.0","214.73","39","60.0","11"
"09/22/12 15:13:50","219.3699","16.8","214.3","219","60.0","11"
"09/22/12 15:18:49","219.3709","7.1","214.21","206","60.03","11"
"09/22/12 15:23:49","219.3716","7.5","215.43","89","60.03","11"
"09/22/12 15:28:50","219.3723","0.0","214.24","0","60.03","10"
"09/22/12 15:33:50","219.3726","0.0","214.29","0","60.0","10"
"09/22/12 15:38:49","219.3732","13.4","214.34","6","60.0","9"
"09/22/12 15:43:49","219.3741","0.0","214.45","72","60.03","9"
"09/22/12 15:48:50","219.3744","14.2","213.8","100","60.0","9"
"09/22/12 15:53:50","219.3747","13.5","214.72","7","60.03","9"
"09/22/12 15:58:49","219.3751","0.0","214.68","0","60.03","9"
"09/22/12 16:03:49","219.376","11.7","214.78","8","60.03","9"
"09/22/12 16:08:49","219.3773","26.4","214.66","107","60.0","9"
"09/22/12 16:13:49","219.3794","35.9","215.27","97","60.07","9"
"09/22/12 16:18:49","219.3828","31.2","214.52","129","60.03","10"
"09/22/12 16:23:49","219.3853","33.5","214.55","234","60.03","10"
"09/22/12 16:28:49","219.3875","33.6","214.8","251","60.03","10"
"09/22/12 16:33:50","219.3899","42.0","214.58","98","60.03","11"
"09/22/12 16:38:50","219.3927","34.2","213.76","165","60.03","11"
"09/22/12 16:43:50","219.3958","35.7","214.39","238","60.0","11"
"09/22/12 16:48:49","219.3981","21.9","213.23","191","60.03","11"
"09/22/12 16:53:50","219.3994","24.0","213.74","177","60.03","11"
"09/22/12 16:58:49","219.4006","10.5","214.18","101","60.03","11"
"09/22/12 17:03:49","219.4014","0.0","213.93","0","60.0","11"
"09/22/12 17:13:50","219.402","0.0","213.46","165","60.03","11"
"09/22/12 17:38:50","219.4048","13.8","214.0","13","60.03","10"
"09/22/12 17:43:50","219.4052","6.9","214.3","112","60.07","10"
"09/22/12 17:48:49","219.4059","6.2","213.37","0","60.03","10"
"09/22/12 17:53:49","219.4064","0.0","212.63","0","60.0","10"
"09/22/12 17:58:49","219.4068","0.0","212.8","0","60.03","10"
"09/23/12 07:33:52","219.4068","0.0","213.83","0","60.03","9"
"09/23/12 07:58:50","219.4085","15.9","213.0","2","60.03","10"
"09/23/12 08:03:51","219.4094","6.9","212.59","259","60.03","10"
"09/23/12 08:08:49","219.4104","11.9","212.92","256","60.03","11"
"09/23/12 08:13:49","219.4116","12.9","214.23","160","60.0","11"
"09/23/12 08:18:50","219.4127","15.2","214.41","85","60.0","11"
"09/23/12 08:23:49","219.4143","27.8","213.78","62","60.03","11"
"09/23/12 08:28:50","219.4159","12.2","214.76","90","60.0","11"
"09/23/12 08:33:51","219.4176","11.2","214.05","16","60.0","11"
"09/23/12 08:38:49","219.4191","17.2","214.65","92","60.03","11"
"09/23/12 08:43:49","219.4212","12.2","214.68","272","60.0","12"
"09/23/12 08:48:49","219.423","26.7","214.49","149","60.0","12"
"09/23/12 08:53:49","219.4258","36.8","214.31","280","60.0","12"
"09/23/12 08:58:50","219.4286","40.9","214.79","161","60.0","13"
"09/23/12 09:03:50","219.4312","38.6","214.73","221","60.07","13"
"09/23/12 09:08:50","219.4344","36.8","214.99","158","59.96","13"
"09/23/12 09:13:50","219.4375","32.7","214.8","294","60.0","13"
"09/23/12 09:18:50","219.4405","42.6","214.71","283","60.03","13"
"09/23/12 09:23:50","219.4437","55.7","215.45","103","60.0","13"
"09/23/12 09:28:50","219.4491","49.7","214.76","378","60.03","13"
"09/23/12 09:33:49","219.4522","45.7","215.17","86","60.03","13"
"09/23/12 09:38:50","219.4554","46.4","214.79","204","60.0","13"
"09/23/12 09:43:49","219.4585","33.4","214.63","171","60.0","13"
"09/23/12 09:48:50","219.4614","41.2","214.85","295","60.03","13"
"09/23/12 09:53:50","219.4647","58.5","214.8","296","60.03","13"
"09/23/12 09:58:49","219.4697","151.6","217.38","700","60.03","13"
"09/23/12 10:03:50","219.478","67.9","215.18","338","60.03","15"
"09/23/12 10:08:50","219.483","71.6","215.41","360","60.03","15"
"09/23/12 10:13:50","219.4914","67.9","215.55","342","60.03","15"
"09/23/12 10:18:50","219.4958","45.3","215.1","375","60.03","15"
"09/23/12 10:23:51","219.5002","74.4","215.31","195","60.03","15"
"09/23/12 10:28:50","219.5054","69.2","215.51","349","60.03","15"
"09/23/12 10:33:50","219.5108","69.8","216.34","351","60.03","15"
"09/23/12 10:38:51","219.5161","70.4","216.45","354","60.03","15"
"09/23/12 10:43:50","219.5214","63.4","216.87","322","60.03","15"
"09/23/12 10:48:50","219.5262","66.9","216.23","339","60.03","15"
"09/23/12 10:53:50","219.5314","71.8","214.89","357","60.03","15"
"09/23/12 10:58:51","219.5361","64.5","215.66","327","60.07","15"
"09/23/12 11:03:49","219.5411","43.7","215.57","351","60.0","15"
"09/23/12 11:08:49","219.5454","64.2","215.27","413","60.0","15"
"09/23/12 11:13:50","219.5508","69.2","215.4","349","60.03","15"
"09/23/12 11:18:50","219.5555","61.2","215.16","380","60.03","15"
"09/23/12 11:23:49","219.5601","61.5","215.09","319","60.0","15"
"09/23/12 11:28:49","219.565","77.7","215.75","378","60.03","15"
"09/23/12 11:33:51","219.5742","66.8","215.35","336","60.03","16"
"09/23/12 11:38:50","219.5798","66.0","215.66","335","60.0","15"
"09/23/12 11:43:50","219.5872","155.7","217.32","716","60.0","16"
"09/23/12 11:48:50","219.5973","71.5","215.14","354","60.0","17"
"09/23/12 11:53:51","219.6052","75.9","215.82","375","60.03","17"
"09/23/12 11:58:51","219.6097","41.5","214.2","105","60.03","17"
"09/23/12 12:03:50","219.6151","72.5","215.37","360","60.03","16"
"09/23/12 12:08:50","219.6202","72.9","214.78","391","60.03","16"
"09/23/12 12:13:50","219.6245","46.7","215.06","280","60.0","15"
"09/23/12 12:18:49","219.6337","79.7","215.26","394","60.0","17"
"09/23/12 12:23:49","219.6387","51.5","214.53","384","60.03","16"
"09/23/12 12:28:50","219.6429","63.9","215.46","324","60.0","16"
"09/23/12 12:33:49","219.6558","115.8","216.49","546","60.07","18"
"09/23/12 12:38:50","219.66","41.4","214.86","368","60.03","18"
"09/23/12 12:43:50","219.6645","50.5","214.82","394","60.0","17"
"09/23/12 12:48:49","219.6696","113.3","216.83","536","60.03","17"
"09/23/12 12:53:50","219.676","52.1","214.67","382","60.0","17"
"09/23/12 12:58:49","219.6807","49.8","215.09","93","60.03","17"
"09/23/12 13:03:50","219.6926","77.5","215.42","382","60.0","18"
"09/23/12 13:09:21","219.6974","43.5","215.07","369","60.03","17"
"09/23/12 13:14:20","219.7009","37.2","214.61","136","60.07","17"
"09/23/12 13:19:20","219.7041","45.1","215.35","415","60.03","17"
"09/23/12 13:24:20","219.7123","43.5","215.19","254","60.03","17"
"09/23/12 13:29:21","219.716","44.3","215.6","171","60.03","17"
"09/23/12 13:34:21","219.7255","48.4","215.89","93","60.03","17"
"09/23/12 13:39:21","219.7293","52.1","215.96","134","60.03","17"
"09/23/12 13:44:20","219.7378","154.3","218.44","715","60.0","18"
"09/23/12 13:49:20","219.7422","55.6","215.43","103","60.03","17"
"09/23/12 13:54:21","219.7516","35.8","216.03","113","60.03","17"
"09/23/12 13:59:21","219.7547","39.1","215.77","175","60.03","16"
"09/23/12 14:04:20","219.7581","29.7","214.3","244","60.03","16"
"09/23/12 14:09:20","219.7617","40.7","214.67","186","60.03","15"
"09/23/12 14:14:21","219.7669","47.9","214.41","106","60.07","16"
"09/23/12 14:19:21","219.7733","196.1","218.83","883","60.03","17"
"09/23/12 14:24:20","219.7831","51.1","214.77","84","60.07","17"
"09/23/12 14:29:20","219.7876","44.5","214.6","352","60.03","16"
"09/23/12 14:34:20","219.7945","30.0","215.21","97","60.03","16"
"09/23/12 14:39:20","219.7999","39.6","215.13","113","60.03","16"
"09/23/12 14:44:20","219.8093","178.2","218.21","808","60.0","17"
"09/23/12 14:49:21","219.8242","195.9","218.24","881","60.0","19"
"09/23/12 14:54:21","219.8333","32.5","215.16","84","60.0","18"
"09/23/12 14:59:20","219.8356","27.1","214.88","108","60.03","18"
"09/23/12 15:04:20","219.8383","40.9","214.29","309","60.03","17"
"09/23/12 15:09:21","219.8429","49.9","214.69","349","60.03","17"
"09/23/12 15:14:21","219.8468","49.1","214.58","184","60.03","17"
"09/23/12 15:19:20","219.8506","33.5","214.79","95","60.0","16"
"09/23/12 15:24:20","219.8537","35.2","215.06","288","60.0","16"
"09/23/12 15:29:20","219.8577","170.6","217.51","771","60.03","16"
"09/23/12 15:34:20","219.8643","48.1","214.51","348","60.0","17"
"09/23/12 15:39:21","219.8702","54.6","214.81","151","60.0","17"
"09/23/12 15:44:21","219.8731","20.5","213.88","249","60.0","16"
"09/23/12 15:49:21","219.8745","14.4","213.9","32","60.03","15"
"09/23/12 15:54:20","219.8758","30.8","212.85","176","60.07","15"
"09/23/12 15:59:20","219.8775","14.4","211.25","16","60.03","15"
"09/23/12 16:04:21","219.8786","14.4","214.31","1","60.03","15"
"09/23/12 16:09:21","219.8794","0.0","213.99","0","60.0","14"
"09/23/12 16:14:20","219.8802","13.6","213.88","19","60.03","14"
"09/23/12 16:19:20","219.8816","23.7","214.75","162","60.03","14"
"09/23/12 16:24:20","219.8837","29.4","214.66","279","60.0","14"
"09/23/12 16:29:20","219.8862","11.6","213.63","13","60.0","14"
"09/23/12 16:34:20","219.8879","24.4","214.09","60","60.03","14"
"09/23/12 16:39:20","219.89","32.9","214.1","166","60.0","14"
"09/23/12 16:44:21","219.8918","13.0","214.44","180","60.03","14"
"09/23/12 16:49:20","219.8929","23.7","213.98","251","60.0","14"
"09/23/12 16:54:21","219.8944","14.2","214.66","142","60.03","14"
"09/23/12 16:59:21","219.896","17.7","213.76","112","60.03","14"
"09/23/12 17:04:22","219.8977","32.7","213.45","194","60.03","14"
"09/23/12 17:09:22","219.9005","25.8","214.0","260","60.0","14"
"09/23/12 17:14:22","219.9026","6.9","214.13","138","60.0","14"
"09/23/12 17:19:20","219.9033","0.2","213.37","0","60.0","14"
"09/23/12 17:24:21","219.9038","0.0","214.08","0","60.0","14"
"09/23/12 17:29:21","219.9044","0.0","213.58","0","60.0","14"
"09/23/12 17:34:22","219.9048","0.0","213.92","0","60.03","13"
"09/23/12 17:39:20","219.9053","0.0","213.93","95","60.03","13"
"09/23/12 17:44:20","219.9059","12.5","214.39","1","60.03","13"
"09/24/12 07:19:29","219.9064","0.0","214.27","0","60.07","11"
"09/24/12 07:24:24","219.9064","0.0","214.18","0","60.03","11"
"09/24/12 07:29:21","219.9067","14.1","213.88","16","60.03","11"
"09/24/12 07:34:21","219.9071","6.4","213.61","185","60.03","12"
"09/24/12 07:39:20","219.9078","11.3","213.99","4","60.03","12"
"09/24/12 07:44:22","219.9086","13.7","213.89","229","60.0","13"
"09/24/12 07:49:21","219.9095","14.7","213.3","6","60.03","13"
"09/24/12 07:54:21","219.9106","11.5","213.47","18","60.03","13"
"09/24/12 07:59:20","219.9118","17.6","213.99","30","60.0","13"
"09/24/12 08:04:21","219.9135","17.7","214.17","46","60.07","13"
"09/24/12 08:09:21","219.9159","30.2","213.91","66","60.0","14"
"09/24/12 08:14:21","219.918","33.0","213.35","252","60.03","14"
"09/24/12 08:19:20","219.9201","29.3","213.21","40","60.03","14"
"09/24/12 08:24:21","219.9224","26.3","214.27","237","60.0","14"
"09/24/12 08:29:21","219.9245","29.7","213.11","31","60.03","15"
"09/24/12 08:34:21","219.9266","35.5","213.43","114","60.0","15"
"09/24/12 08:39:21","219.9298","41.9","214.64","387","60.03","15"
"09/24/12 08:44:22","219.9334","37.4","213.71","202","60.0","15"
"09/24/12 08:49:22","219.9364","32.5","213.76","175","60.0","15"
"09/24/12 08:54:20","219.9386","31.5","213.81","122","60.0","15"
"09/24/12 08:59:21","219.9409","35.3","215.01","263","60.03","15"
"09/24/12 09:04:21","219.9433","34.6","213.91","79","60.03","16"
"09/24/12 09:09:21","219.9461","46.0","214.6","131","60.03","16"
"09/24/12 09:14:22","219.9488","34.1","213.47","179","60.03","16"
"09/24/12 09:19:20","219.9511","23.8","213.25","252","60.03","16"
"09/24/12 09:24:20","219.9533","26.0","213.02","145","60.0","16"
"09/24/12 09:29:21","219.9557","35.8","213.49","230","60.03","17"
"09/24/12 09:34:21","219.9585","37.0","214.67","165","60.03","17"
"09/24/12 09:39:22","219.9635","45.0","214.45","370","60.03","17"
"09/24/12 09:44:20","219.9672","54.1","214.2","193","60.03","17"
"09/24/12 09:49:20","219.9711","47.1","214.17","345","60.0","18"
"09/24/12 09:54:21","219.9748","40.6","213.35","199","60.03","18"
"09/24/12 09:59:21","219.9783","35.6","213.72","99","60.03","18"
"09/24/12 10:04:22","219.9813","32.4","213.69","99","60.03","18"
"09/24/12 10:09:20","219.9845","40.6","214.17","115","60.03","18"
"09/24/12 10:14:21","219.9881","43.2","214.39","247","60.07","18"
"09/24/12 10:19:21","219.991","44.0","214.53","149","60.03","18"
"09/24/12 10:24:21","219.9937","33.8","214.08","202","60.03","18"
"09/24/12 10:29:20","219.9968","51.5","214.3","217","60.03","18"
"09/24/12 10:34:22","220.0012","45.3","214.26","355","60.0","18"
"09/24/12 10:39:20","220.0056","63.3","215.36","358","60.03","19"
"09/24/12 10:44:21","220.0107","72.5","215.5","361","60.0","19"
"09/24/12 10:49:21","220.0157","58.1","217.85","89","60.03","19"
"09/24/12 10:54:22","220.0208","77.2","215.97","385","60.03","19"
"09/24/12 10:59:20","220.0264","94.9","216.85","459","60.03","19"
"09/24/12 11:04:20","220.0345","75.6","215.86","374","60.03","20"
"09/24/12 11:09:21","220.0405","80.2","215.92","395","60.03","20"
"09/24/12 11:14:21","220.0484","116.7","216.08","550","60.03","20"
"09/24/12 11:19:21","220.0572","93.9","216.11","453","60.03","21"
"09/24/12 11:24:21","220.0649","88.1","215.25","432","60.03","21"
"09/24/12 11:29:21","220.0721","82.0","215.09","404","60.03","22"
"09/24/12 11:34:21","220.0787","81.7","215.1","400","60.03","22"
"09/24/12 11:39:22","220.0848","63.3","214.6","324","60.03","21"
"09/24/12 11:44:20","220.0902","82.5","216.1","405","60.03","21"
"09/24/12 11:54:20","220.1049","110.6","217.1","519","60.03","22"
"09/24/12 11:59:21","220.1133","96.9","216.98","466","60.07","22"
"09/24/12 12:04:21","220.1219","93.4","216.72","449","60.03","23"
"09/24/12 12:09:21","220.1291","91.0","216.15","440","60.0","23"
"09/24/12 12:14:21","220.1375","100.6","216.71","478","60.0","23"
"09/24/12 12:19:21","220.1443","81.1","216.23","397","60.03","23"
"09/24/12 12:24:21","220.151","84.6","216.4","412","60.0","23"
"09/24/12 12:29:21","220.1575","58.7","215.54","414","60.0","23"
"09/24/12 12:34:21","220.1619","46.4","216.07","93","60.03","22"
"09/24/12 12:39:22","220.1662","45.2","216.47","378","60.0","22"
"09/24/12 12:44:20","220.1724","93.0","216.04","450","60.03","22"
"09/24/12 12:49:21","220.1811","126.0","217.05","586","60.03","23"
"09/24/12 12:54:21","220.1888","114.8","216.62","542","60.03","23"
"09/24/12 12:59:21","220.1965","128.7","216.87","599","60.0","23"
"09/24/12 13:04:20","220.2002","30.2","213.91","241","59.96","22"
"09/24/12 13:09:21","220.2025","34.5","215.2","72","60.03","22"
"09/24/12 13:14:21","220.2042","19.4","214.65","23","60.03","22"
"09/24/12 13:19:22","220.2055","20.0","214.68","252","60.03","21"
"09/24/12 13:24:21","220.2066","13.5","213.98","7","60.03","20"
"09/24/12 13:29:21","220.2081","10.3","214.79","14","60.03","20"
"09/24/12 13:34:21","220.2092","21.3","214.42","246","60.03","20"
"09/24/12 13:39:22","220.2104","15.3","213.7","129","60.0","20"
"09/24/12 13:44:20","220.2117","21.5","214.0","17","60.03","20"
"09/24/12 13:49:21","220.2133","21.7","214.72","52","60.03","20"
"09/24/12 13:54:21","220.2145","23.6","213.68","162","60.03","20"
"09/24/12 13:59:21","220.2155","17.0","213.35","30","60.03","20"
"09/24/12 14:04:21","220.2165","12.1","213.96","9","60.03","20"
"09/24/12 14:09:22","220.2176","7.9","213.45","32","60.03","20"
"09/24/12 14:14:22","220.2182","0.0","213.35","0","60.03","20"
"09/24/12 14:19:22","220.2186","0.0","213.33","0","60.0","20"
"09/24/12 14:24:22","220.2187","0.0","213.64","0","60.03","19"
"09/24/12 14:54:25","220.2187","0.0","213.22","0","60.03","18"
"09/24/12 14:59:22","220.2188","13.5","212.97","0","60.03","18"
"09/24/12 15:29:23","220.2196","16.4","213.48","124","60.0","18"
"09/24/12 15:34:21","220.221","11.9","213.11","18","60.03","18"
"09/24/12 15:39:21","220.2225","24.1","213.54","25","60.03","18"
"09/24/12 15:44:21","220.2247","33.5","213.88","139","60.03","18"
"09/24/12 15:49:21","220.2286","46.1","213.89","381","60.03","19"
"09/24/12 15:54:20","220.2313","30.5","213.64","300","60.03","19"
"09/24/12 15:59:21","220.233","13.7","213.94","25","60.03","19"
"09/24/12 16:04:21","220.2345","27.5","214.33","216","60.0","19"
"09/24/12 16:09:21","220.2357","21.3","213.92","244","60.03","18"
"09/24/12 16:14:21","220.2372","13.4","213.98","198","60.03","18"
"09/24/12 16:19:22","220.2383","12.5","213.92","124","60.0","18"
"09/24/12 16:24:21","220.2396","18.9","214.59","153","60.03","18"
"09/24/12 16:29:21","220.2406","7.9","213.79","100","60.0","18"
"09/24/12 16:34:22","220.2416","16.8","213.27","96","60.0","18"
"09/24/12 16:39:21","220.2427","18.0","213.81","113","60.03","18"
"09/24/12 16:44:21","220.2468","71.6","215.16","360","60.0","18"
"09/24/12 16:49:22","220.2498","65.1","215.5","329","60.0","18"
"09/24/12 16:54:20","220.254","49.8","214.3","347","60.0","19"
"09/24/12 16:59:22","220.257","54.6","214.96","168","60.03","19"
"09/24/12 17:04:21","220.259","11.4","214.46","1","60.0","19"
"09/24/12 17:09:22","220.2608","45.8","214.11","154","60.0","19"
"09/24/12 17:14:21","220.2639","33.1","214.49","159","60.03","19"
"09/24/12 17:19:22","220.2667","28.0","214.87","108","60.03","19"
"09/24/12 17:24:20","220.269","29.7","213.88","262","60.0","19"
"09/24/12 17:29:21","220.271","21.3","213.52","297","60.03","19"
"09/24/12 17:34:21","220.2727","14.0","214.41","13","60.03","19"
"09/24/12 17:39:22","220.274","15.3","213.95","53","60.03","19"
"09/24/12 17:44:21","220.2751","14.6","213.52","43","60.0","19"
"09/24/12 17:49:20","220.2759","14.5","213.68","25","60.03","19"
"09/24/12 17:54:21","220.2764","0.0","212.84","0","60.0","19"
"09/24/12 17:59:21","220.2768","0.0","212.87","0","60.03","18"
"09/25/12 07:09:21","220.2772","7.5","214.93","194","60.03","5"
"09/25/12 07:14:21","220.2783","17.2","215.86","55","60.0","6"
"09/25/12 07:19:21","220.2798","12.0","214.88","25","60.03","6"
"09/25/12 07:24:21","220.2816","24.6","214.65","253","60.03","7"
"09/25/12 07:29:21","220.2839","28.2","215.96","166","60.03","8"
"09/25/12 07:34:22","220.2865","32.9","214.53","103","60.03","9"
"09/25/12 07:39:22","220.2895","35.2","215.56","356","60.03","9"
"09/25/12 07:44:22","220.2929","51.1","215.03","255","60.03","10"
"09/25/12 07:49:21","220.2967","50.2","210.95","408","60.07","11"
"09/25/12 07:54:22","220.3007","53.0","213.08","217","60.0","11"
"09/25/12 07:59:21","220.3052","55.2","214.01","179","60.03","12"
"09/25/12 08:04:21","220.3101","65.3","215.93","328","60.03","13"
"09/25/12 08:09:22","220.3154","69.6","214.85","349","60.03","13"
"09/25/12 08:14:22","220.3209","74.5","215.46","369","60.0","14"
"09/25/12 08:19:21","220.3269","78.8","216.8","391","60.03","15"
"09/25/12 08:24:21","220.3332","83.9","216.7","408","60.03","16"
"09/25/12 08:29:22","220.34","88.2","216.47","426","60.03","17"
"09/25/12 08:34:22","220.3469","92.0","215.92","447","60.03","17"
"09/25/12 08:39:22","220.3543","95.2","215.09","463","60.03","18"
"09/25/12 08:44:21","220.3618","99.5","216.34","475","60.03","19"
"09/25/12 08:49:21","220.3698","104.3","216.31","500","60.0","19"
"09/25/12 08:54:21","220.3781","107.8","216.81","512","60.03","20"
"09/25/12 08:59:22","220.3867","111.6","213.99","533","60.0","20"
"09/25/12 09:04:21","220.3954","116.1","215.69","549","60.03","21"
"09/25/12 09:09:21","220.4046","120.2","219.05","559","60.0","21"
"09/25/12 09:14:21","220.4142","125.0","218.09","580","60.03","21"
"09/25/12 09:19:22","220.424","131.8","218.02","612","60.0","22"
"09/25/12 09:24:22","220.4346","135.9","218.07","627","60.03","22"
"09/25/12 09:29:21","220.4413","17.9","214.69","20","60.0","21"
"09/25/12 09:34:21","220.4472","54.5","213.25","397","60.07","20"
"09/25/12 09:39:21","220.4556","169.0","217.77","770","60.03","22"
"09/25/12 09:44:21","220.4627","49.2","215.1","192","60.03","22"
"09/25/12 09:49:21","220.4687","75.5","215.32","379","60.03","22"
"09/25/12 09:54:22","220.48","51.1","213.35","419","60.03","23"
"09/25/12 09:59:21","220.4834","40.9","214.0","247","60.03","23"
"09/25/12 10:04:22","220.4858","24.9","215.47","147","60.03","22"
"09/25/12 10:09:22","220.4877","28.2","215.99","176","60.03","21"
"09/25/12 10:14:22","220.4891","19.1","215.72","218","60.03","20"
"09/25/12 10:19:22","220.4904","24.7","215.0","82","60.03","19"
"09/25/12 10:24:22","220.4917","26.4","215.87","77","60.03","19"
"09/25/12 10:29:22","220.4938","29.0","215.61","136","60.03","19"
"09/25/12 10:34:21","220.4961","29.8","216.59","147","60.03","19"
"09/25/12 10:39:22","220.5001","195.9","219.07","878","60.03","19"
"09/25/12 10:44:22","220.5048","67.8","216.27","343","60.0","19"
"09/25/12 10:49:22","220.5188","177.2","218.73","801","60.03","21"
"09/25/12 10:54:22","220.5305","163.4","218.69","747","60.03","22"
"09/25/12 10:59:21","220.545","195.7","217.4","885","60.03","25"
"09/25/12 11:04:21","220.5511","44.7","214.99","275","60.0","24"
"09/25/12 11:09:22","220.5537","27.0","214.52","121","60.03","23"
"09/25/12 11:14:22","220.5561","31.9","214.49","234","60.0","22"
"09/25/12 11:19:21","220.5584","34.2","214.59","183","60.07","22"
"09/25/12 11:24:21","220.5606","25.4","213.91","156","60.03","22"
"09/25/12 11:29:21","220.5628","18.5","215.12","46","60.0","21"
"09/25/12 11:34:21","220.5647","31.9","213.97","166","60.03","20"
"09/25/12 11:39:22","220.5665","32.7","214.81","185","60.03","20"
"09/25/12 11:44:22","220.5683","32.5","213.89","274","60.0","19"
"09/25/12 11:49:22","220.5703","23.1","212.79","40","60.03","19"
"09/25/12 11:54:21","220.5722","20.8","214.57","167","60.03","19"
"09/25/12 11:59:22","220.5741","20.3","215.05","250","60.03","19"
"09/25/12 12:04:22","220.5758","15.6","215.16","115","60.03","18"
"09/25/12 12:09:22","220.5775","14.5","215.37","255","60.0","18"
"09/25/12 12:14:22","220.5789","26.0","213.98","20","60.03","18"
"09/25/12 12:19:22","220.5804","10.7","213.78","14","60.03","18"
"09/25/12 12:24:22","220.5818","12.0","215.27","236","60.0","18"
"09/25/12 12:29:21","220.5833","28.6","213.52","71","60.0","18"
"09/25/12 12:34:21","220.5849","27.1","214.0","243","60.03","18"
"09/25/12 12:39:22","220.5865","27.7","212.95","58","60.03","17"
"09/25/12 12:44:22","220.5881","31.1","213.34","140","60.03","17"
"09/25/12 12:49:22","220.5898","29.3","214.46","108","60.03","17"
"09/25/12 12:54:22","220.5915","16.0","214.35","126","60.03","17"
"09/25/12 12:59:22","220.5937","38.2","214.27","102","60.03","17"
"09/25/12 13:04:21","220.5968","55.4","214.56","286","60.0","17"
"09/25/12 13:09:21","220.6024","113.2","216.43","537","60.03","17"
"09/25/12 13:14:21","220.6135","146.7","217.12","673","60.03","18"
"09/25/12 13:19:22","220.6254","121.5","216.56","571","59.96","20"
"09/25/12 13:24:22","220.6321","62.9","213.97","284","60.03","19"
"09/25/12 13:29:21","220.6365","70.4","214.88","371","60.03","19"
"09/25/12 13:34:21","220.6406","57.5","214.32","404","60.0","19"
"09/25/12 13:39:22","220.6448","63.5","214.66","276","60.03","19"
"09/25/12 13:44:22","220.6485","40.5","214.75","123","60.03","19"
"09/25/12 13:49:21","220.6516","41.7","214.87","323","60.03","19"
"09/25/12 13:54:21","220.6542","26.8","214.76","249","60.03","19"
"09/25/12 13:59:21","220.6568","42.7","215.3","165","60.03","18"
"09/25/12 14:04:21","220.6602","39.3","214.06","211","60.03","18"
"09/25/12 14:09:21","220.6666","165.0","217.3","756","60.03","19"
"09/25/12 14:14:22","220.6768","74.8","213.59","367","60.0","19"
"09/25/12 14:19:22","220.6818","40.0","214.1","391","60.0","19"
"09/25/12 14:24:22","220.6855","50.0","214.06","263","60.03","19"
"09/25/12 14:29:22","220.6915","130.2","215.5","607","60.03","19"
"09/25/12 14:34:21","220.7022","96.3","215.62","463","60.0","20"
"09/25/12 14:39:21","220.7092","195.6","218.1","883","60.0","20"
"09/25/12 14:44:22","220.7217","195.3","218.74","883","60.0","22"
"09/25/12 14:49:21","220.7337","159.1","218.47","728","60.03","22"
"09/25/12 14:54:22","220.7414","66.1","215.66","336","60.03","22"
"09/25/12 14:59:21","220.7465","64.0","216.5","322","60.0","20"
"09/25/12 15:04:21","220.7546","63.1","215.51","323","60.03","21"
"09/25/12 15:09:22","220.7615","87.8","215.46","425","60.03","21"
"09/25/12 15:14:22","220.7678","89.4","214.92","438","60.0","21"
"09/25/12 15:19:23","220.7799","169.9","217.26","779","60.03","22"
"09/25/12 15:24:22","220.7901","50.5","214.45","249","60.0","22"
"09/25/12 15:29:22","220.796","66.7","215.23","336","60.03","22"
"09/25/12 15:34:22","220.8042","112.8","216.05","534","60.03","22"
"09/25/12 15:39:22","220.8132","80.5","215.61","394","60.0","22"
"09/25/12 15:44:23","220.8188","147.1","217.8","678","60.0","22"
"09/25/12 15:49:21","220.8252","30.5","214.2","202","60.0","22"
"09/25/12 15:54:21","220.8282","51.2","214.56","237","60.03","21"
"09/25/12 15:59:22","220.8345","64.1","216.05","326","60.03","21"
"09/25/12 16:04:22","220.8387","42.9","215.03","339","60.0","20"
"09/25/12 16:09:21","220.8435","51.1","214.95","393","60.03","20"
"09/25/12 16:14:22","220.8515","122.2","217.05","571","60.0","21"
"09/25/12 16:19:21","220.8603","106.0","215.62","507","60.0","22"
"09/25/12 16:24:21","220.8677","103.2","216.43","494","60.03","22"
"09/25/12 16:29:22","220.8706","13.8","214.78","26","60.03","20"
"09/25/12 16:34:21","220.8729","84.1","215.93","411","60.03","20"
"09/25/12 16:39:21","220.8801","89.4","216.61","429","60.03","20"
"09/25/12 16:44:21","220.8864","76.4","215.74","375","60.0","20"
"09/25/12 16:49:21","220.8918","69.1","215.73","342","60.03","20"
"09/25/12 16:54:21","220.8965","14.1","214.5","3","60.03","19"
"09/25/12 16:59:22","220.8972","0.0","214.59","0","60.07","19"
"09/25/12 17:04:22","220.8997","62.5","215.34","365","60.03","18"
"09/25/12 17:09:21","220.9034","52.2","214.88","238","60.03","18"
"09/25/12 17:14:21","220.9067","33.5","214.44","224","60.0","18"
"09/25/12 17:19:21","220.9096","38.8","214.82","253","60.0","18"
"09/25/12 17:24:21","220.9118","32.1","214.44","174","60.03","18"
"09/25/12 17:29:21","220.9138","21.4","214.79","237","60.03","18"
"09/25/12 17:34:22","220.9155","28.6","214.26","28","60.03","17"
"09/25/12 17:39:22","220.9169","15.0","214.04","221","60.0","17"
"09/25/12 17:44:22","220.9179","13.7","214.18","69","60.03","17"
"09/25/12 17:49:21","220.9187","10.6","214.01","1","60.03","17"
"09/25/12 17:54:22","220.9192","15.4","213.94","2","60.07","17"
"09/25/12 17:59:22","220.9196","6.3","214.44","219","60.03","16"
"09/26/12 07:34:26","220.9196","0.0","213.41","0","60.03","9"
"09/26/12 07:59:23","220.9208","13.8","214.38","21","60.03","11"
"09/26/12 08:04:22","220.9213","5.7","214.24","0","60.03","12"
"09/26/12 08:09:22","220.9219","13.3","214.28","10","60.0","12"
"09/26/12 08:14:23","220.9223","0.0","212.96","0","60.0","12"
"09/26/12 08:19:21","220.9226","0.0","213.93","0","60.03","11"
