"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/26/12 08:24:23","220.9227","0.0","212.65","0","60.0","12"
"09/26/12 08:29:23","220.9232","40.3","213.99","349","60.0","12"
"09/26/12 08:34:23","220.9303","93.9","215.74","457","60.03","13"
"09/26/12 08:39:23","220.9377","96.1","215.57","466","60.03","14"
"09/26/12 08:44:21","220.9453","100.1","215.52","481","60.0","15"
"09/26/12 08:49:23","220.9533","104.6","216.15","500","60.03","17"
"09/26/12 08:54:22","220.9616","110.0","216.15","522","60.03","17"
"09/26/12 08:59:22","220.9706","122.7","217.03","572","60.0","18"
"09/26/12 09:04:22","220.981","144.8","217.66","670","60.03","19"
"09/26/12 09:09:23","220.9893","141.4","218.17","649","60.03","19"
"09/26/12 09:14:23","220.9948","53.0","215.09","373","60.03","19"
"09/26/12 09:19:22","221.0039","68.8","215.3","346","60.03","19"
"09/26/12 09:24:21","221.009","33.6","215.71","195","60.03","19"
"09/26/12 09:29:22","221.0119","38.7","216.15","103","60.03","19"
"09/26/12 09:34:22","221.0152","40.5","214.79","281","60.0","18"
"09/26/12 09:39:23","221.0178","37.2","214.37","284","60.03","18"
"09/26/12 09:44:21","221.0202","36.8","215.71","167","60.0","18"
"09/26/12 09:49:21","221.0263","134.0","217.48","623","60.0","18"
"09/26/12 09:54:22","221.0374","168.1","218.31","767","60.03","19"
"09/26/12 09:59:22","221.048","130.2","215.8","610","60.0","20"
"09/26/12 10:04:22","221.0535","75.1","214.32","260","60.0","19"
"09/26/12 10:09:22","221.0579","43.5","215.27","257","60.03","19"
"09/26/12 10:14:21","221.0616","83.8","215.76","410","60.0","19"
"09/26/12 10:19:22","221.0647","49.1","214.38","205","60.07","18"
"09/26/12 10:24:23","221.0692","62.8","215.12","321","60.03","18"
"09/26/12 10:29:21","221.0741","56.0","214.78","107","60.0","18"
"09/26/12 10:34:22","221.0782","42.5","215.96","269","60.0","18"
"09/26/12 10:39:23","221.0859","195.3","218.6","881","60.03","19"
"09/26/12 10:44:21","221.1","196.4","218.56","882","60.03","20"
"09/26/12 10:49:23","221.112","42.7","214.83","225","60.03","20"
"09/26/12 10:54:23","221.1213","40.9","216.03","143","60.07","21"
"09/26/12 10:59:21","221.1261","53.6","215.52","170","60.03","20"
"09/26/12 11:04:21","221.1335","77.5","216.04","383","60.07","21"
"09/26/12 11:09:22","221.1474","194.3","218.32","882","60.03","23"
"09/26/12 11:14:23","221.1558","144.7","217.24","665","60.0","22"
"09/26/12 11:19:23","221.1614","65.2","215.63","331","60.03","20"
"09/26/12 11:24:22","221.1694","73.4","216.1","361","60.0","21"
"09/26/12 11:29:23","221.1805","58.9","214.9","394","60.03","22"
"09/26/12 11:34:23","221.1865","80.7","215.11","399","60.03","21"
"09/26/12 11:39:23","221.1955","44.2","214.27","418","60.03","21"
"09/26/12 11:44:21","221.2073","196.2","218.55","889","60.0","23"
"09/26/12 11:49:22","221.2166","80.0","214.99","396","60.03","22"
"09/26/12 11:54:22","221.2243","56.7","214.64","377","60.03","22"
"09/26/12 11:59:23","221.2304","79.3","215.53","394","60.07","22"
"09/26/12 12:04:21","221.2357","56.9","214.15","407","60.03","21"
"09/26/12 12:09:22","221.2398","61.9","214.41","320","60.03","20"
"09/26/12 12:14:22","221.246","76.5","214.8","377","60.03","20"
"09/26/12 12:19:23","221.252","82.3","216.04","406","60.03","20"
"09/26/12 12:24:22","221.2622","195.7","217.75","890","60.0","20"
"09/26/12 12:29:22","221.2726","66.3","215.99","333","60.03","21"
"09/26/12 12:34:22","221.2769","62.1","215.4","315","60.03","20"
"09/26/12 12:39:23","221.29","194.6","217.68","880","60.0","22"
"09/26/12 12:44:21","221.3011","48.4","214.56","262","60.03","22"
"09/26/12 12:49:23","221.3126","193.6","218.24","882","60.03","23"
"09/26/12 12:54:22","221.3254","194.7","219.11","882","60.03","23"
"09/26/12 12:59:22","221.3334","195.8","218.6","885","60.03","24"
"09/26/12 13:04:23","221.3466","77.4","215.57","388","60.03","24"
"09/26/12 13:09:23","221.3607","196.4","219.08","873","60.0","24"
"09/26/12 13:14:21","221.3752","194.7","218.51","877","60.03","25"
"09/26/12 13:19:22","221.3889","194.8","218.84","881","60.0","25"
"09/26/12 13:24:22","221.4036","190.3","218.83","856","60.03","26"
"09/26/12 13:29:21","221.4174","89.5","216.84","430","60.07","26"
"09/26/12 13:34:22","221.4317","184.8","218.42","836","60.03","26"
"09/26/12 13:39:22","221.446","182.6","217.84","829","60.0","26"
"09/26/12 13:44:22","221.4602","182.7","217.8","829","60.0","26"
"09/26/12 13:49:22","221.4743","181.2","218.4","815","60.03","26"
"09/26/12 13:54:22","221.4883","177.9","218.02","807","60.0","26"
"09/26/12 13:59:23","221.5022","175.3","217.57","799","60.03","26"
"09/26/12 14:04:23","221.5157","174.3","217.57","793","60.0","26"
"09/26/12 14:09:21","221.5292","171.7","218.45","783","60.03","26"
"09/26/12 14:14:21","221.5424","170.0","217.95","778","60.03","26"
"09/26/12 14:19:22","221.5556","168.0","217.82","764","60.03","26"
"09/26/12 14:24:22","221.5689","166.7","218.04","757","60.0","26"
"09/26/12 14:29:23","221.5817","164.2","218.76","747","60.03","26"
"09/26/12 14:34:23","221.5943","160.6","217.51","737","60.0","26"
"09/26/12 14:39:23","221.6068","158.7","217.21","725","60.03","26"
"09/26/12 14:44:23","221.6068","155.4","216.6","717","60.0","25"
"09/26/12 14:49:22","221.6188","152.7","218.31","697","60.03","25"
"09/26/12 14:54:22","221.6305","150.3","217.41","690","60.03","25"
"09/26/12 14:59:22","221.6422","150.3","217.95","691","60.07","25"
"09/26/12 15:04:22","221.6526","152.8","217.11","704","60.03","25"
"09/26/12 15:09:23","221.6608","163.9","218.44","748","60.03","24"
"09/26/12 15:14:23","221.6725","153.0","218.69","701","60.03","25"
"09/26/12 15:19:23","221.6829","99.2","215.88","475","60.0","24"
"09/26/12 15:24:22","221.6888","21.5","214.28","259","60.0","23"
"09/26/12 15:29:23","221.698","109.7","216.79","521","60.03","23"
"09/26/12 15:34:23","221.7077","110.5","216.34","528","60.0","23"
"09/26/12 15:39:23","221.7173","121.8","216.68","568","60.03","23"
"09/26/12 15:44:22","221.7267","119.0","216.08","563","60.0","23"
"09/26/12 15:49:22","221.7358","115.0","215.48","545","60.0","23"
"09/26/12 15:54:22","221.7445","93.6","215.33","446","60.03","23"
"09/26/12 15:59:23","221.7468","35.6","214.55","302","60.03","22"
"09/26/12 16:04:23","221.754","104.1","216.67","496","60.0","21"
"09/26/12 16:09:21","221.7603","103.2","216.17","491","60.03","21"
"09/26/12 16:14:23","221.7677","27.9","214.36","153","60.03","21"
"09/26/12 16:19:21","221.772","92.5","215.72","446","60.03","20"
"09/26/12 16:24:23","221.7771","83.8","215.64","411","60.03","20"
"09/26/12 16:29:22","221.7834","78.3","215.22","389","60.0","20"
"09/26/12 16:34:21","221.7892","73.4","215.74","364","60.03","20"
"09/26/12 16:39:23","221.7948","69.3","215.71","344","60.03","20"
"09/26/12 16:44:22","221.7999","64.7","216.42","326","60.0","20"
"09/26/12 16:49:22","221.8048","59.4","215.64","138","60.0","19"
"09/26/12 16:54:22","221.8086","47.1","215.26","112","60.03","20"
"09/26/12 16:59:22","221.8127","40.4","215.7","405","60.0","19"
"09/26/12 17:04:22","221.8164","44.0","216.01","108","60.03","19"
"09/26/12 17:09:23","221.8197","45.9","214.17","339","60.03","19"
"09/26/12 17:14:23","221.8226","32.2","215.25","288","60.03","19"
"09/26/12 17:19:23","221.8253","35.7","214.96","209","60.03","19"
"09/26/12 17:24:22","221.8275","24.3","214.27","176","60.0","19"
"09/26/12 17:29:22","221.8294","28.3","214.25","38","60.03","19"
"09/26/12 17:34:23","221.831","11.1","214.44","31","60.03","18"
"09/26/12 17:39:22","221.8324","15.1","213.68","49","60.03","18"
"09/26/12 17:44:23","221.8334","14.6","213.49","1","60.03","18"
"09/26/12 17:49:22","221.8342","13.2","213.32","0","60.03","18"
"09/26/12 17:54:22","221.8347","14.3","213.1","250","60.03","17"
"09/26/12 17:59:22","221.8351","5.1","212.95","0","60.03","17"
"09/26/12 18:04:22","221.8353","0.0","213.45","0","60.03","17"
"09/27/12 07:09:27","221.8357","12.5","213.66","16","60.03","6"
"09/27/12 07:14:23","221.8366","10.9","213.9","18","60.03","6"
"09/27/12 07:19:22","221.8378","15.8","214.14","11","60.0","6"
"09/27/12 07:24:22","221.8392","19.5","214.32","22","60.03","7"
"09/27/12 07:29:23","221.8412","24.0","213.93","254","60.03","7"
"09/27/12 07:34:23","221.8436","29.2","214.76","79","60.03","8"
"09/27/12 07:39:22","221.8464","35.8","214.63","126","60.03","9"
"09/27/12 07:44:23","221.8495","35.1","215.08","131","60.0","9"
"09/27/12 07:49:22","221.8528","51.7","214.96","147","60.07","10"
"09/27/12 07:54:22","221.8565","55.8","215.18","376","60.03","10"
"09/27/12 07:59:22","221.8607","65.1","215.24","394","60.03","11"
"09/27/12 08:04:22","221.8651","68.1","215.41","181","60.03","11"
"09/27/12 08:09:23","221.8696","44.6","214.7","108","60.0","12"
"09/27/12 08:14:22","221.8746","65.7","214.71","330","60.03","13"
"09/27/12 08:19:22","221.8797","69.6","215.5","348","60.03","13"
"09/27/12 08:24:23","221.8852","74.3","215.55","368","60.03","15"
"09/27/12 08:29:23","221.8913","83.3","215.54","409","60.0","15"
"09/27/12 08:34:23","221.8979","87.6","215.85","428","60.0","17"
"09/27/12 08:39:23","221.9049","91.3","215.81","443","60.0","17"
"09/27/12 08:44:22","221.9121","95.4","215.26","457","60.0","18"
"09/27/12 08:49:23","221.9196","99.2","215.77","474","60.0","19"
"09/27/12 08:54:24","221.9275","102.7","217.62","491","60.03","20"
"09/27/12 08:59:23","221.9356","106.5","216.6","501","60.03","21"
"09/27/12 09:04:22","221.9439","109.6","216.61","520","60.03","22"
"09/27/12 09:09:23","221.9526","112.7","215.89","532","60.03","23"
"09/27/12 09:14:23","221.9615","116.0","215.88","544","60.03","24"
"09/27/12 09:19:22","221.9706","119.8","216.34","564","60.0","25"
"09/27/12 09:24:22","221.9802","123.4","216.59","576","60.03","25"
"09/27/12 09:29:23","221.9899","126.6","216.18","592","60.0","26"
"09/27/12 09:34:22","221.9999","130.6","217.55","609","60.03","26"
"09/27/12 09:39:23","222.0102","133.3","216.81","623","60.03","27"
"09/27/12 09:44:23","222.0207","137.0","217.42","635","60.0","28"
"09/27/12 09:49:22","222.0314","139.3","217.3","646","60.0","28"
"09/27/12 09:54:23","222.0424","140.9","216.57","651","60.03","28"
"09/27/12 09:59:22","222.0535","144.2","217.43","666","60.03","29"
"09/27/12 10:04:24","222.0648","147.8","217.5","680","60.03","29"
"09/27/12 10:09:22","222.0764","150.0","218.3","686","60.03","29"
"09/27/12 10:14:22","222.0882","153.0","217.78","704","60.03","28"
"09/27/12 10:19:23","222.1003","154.8","218.27","710","60.0","29"
"09/27/12 10:24:23","222.1124","156.0","217.79","718","60.03","29"
"09/27/12 10:29:22","222.1245","157.0","217.92","716","60.0","30"
"09/27/12 10:34:22","222.1369","160.4","217.8","733","60.03","30"
"09/27/12 10:39:23","222.1494","159.9","218.29","734","60.03","31"
"09/27/12 10:44:23","222.162","161.9","218.28","741","60.03","31"
"09/27/12 10:49:23","222.1747","163.3","217.76","749","60.03","32"
"09/27/12 10:54:22","222.1875","166.1","217.51","763","60.0","32"
"09/27/12 10:59:23","222.2006","167.9","218.56","763","60.03","32"
"09/27/12 11:04:23","222.2136","169.0","219.34","769","60.0","32"
"09/27/12 11:09:22","222.2269","170.4","218.79","770","60.03","32"
"09/27/12 11:14:23","222.2402","170.0","218.55","776","60.0","33"
"09/27/12 11:19:23","222.2535","172.2","218.76","782","60.03","33"
"09/27/12 11:24:22","222.2669","172.5","218.1","780","60.03","33"
"09/27/12 11:29:24","222.2805","174.1","218.55","790","60.0","34"
"09/27/12 11:34:22","222.294","175.9","217.89","799","60.03","33"
"09/27/12 11:39:22","222.3079","177.9","218.99","802","60.0","33"
"09/27/12 11:44:22","222.3216","178.4","217.32","819","60.03","33"
"09/27/12 11:49:23","222.3357","179.7","217.73","818","60.03","32"
"09/27/12 11:54:23","222.3497","180.1","219.03","812","60.0","33"
"09/27/12 11:59:24","222.3637","181.9","218.54","822","60.03","32"
"09/27/12 12:04:22","222.3777","178.9","218.52","812","60.03","33"
"09/27/12 12:09:22","222.3917","178.4","218.76","808","60.0","33"
"09/27/12 12:14:22","222.4055","177.6","217.86","803","60.0","34"
"09/27/12 12:19:23","222.4194","179.6","218.8","811","60.03","34"
"09/27/12 12:24:23","222.4335","179.9","218.58","815","60.03","34"
"09/27/12 12:29:22","222.4473","179.8","218.85","813","60.0","34"
"09/27/12 12:34:22","222.4614","179.7","219.05","815","60.0","34"
"09/27/12 12:39:23","222.4754","178.8","218.58","810","60.0","34"
"09/27/12 12:44:23","222.4892","177.6","217.87","804","60.0","35"
"09/27/12 12:49:23","222.5031","177.0","217.46","803","60.0","34"
"09/27/12 12:54:22","222.5169","178.1","217.96","813","60.03","34"
"09/27/12 12:59:22","222.5306","174.5","218.47","795","60.03","35"
"09/27/12 13:04:23","222.5442","172.6","217.49","789","60.03","35"
"09/27/12 13:09:24","222.5578","175.6","218.25","795","60.07","35"
"09/27/12 13:14:23","222.5714","174.0","218.11","789","60.03","35"
"09/27/12 13:19:24","222.5849","171.4","218.73","778","60.03","35"
"09/27/12 13:24:22","222.5982","170.6","218.85","767","60.0","36"
"09/27/12 13:29:22","222.6114","167.6","218.08","766","60.0","36"
"09/27/12 13:34:22","222.6242","164.9","218.39","750","60.03","36"
"09/27/12 13:39:23","222.6373","167.4","218.36","760","60.03","36"
"09/27/12 13:44:22","222.6503","170.3","217.98","775","60.0","35"
"09/27/12 13:49:24","222.6635","163.8","217.74","742","60.0","34"
"09/27/12 13:54:22","222.6763","169.0","218.6","771","60.03","33"
"09/27/12 13:59:23","222.6893","166.7","218.4","763","60.03","32"
"09/27/12 14:04:23","222.7023","165.7","217.1","756","60.0","32"
"09/27/12 14:09:22","222.7151","163.7","218.08","750","60.0","31"
"09/27/12 14:14:22","222.7276","157.0","217.94","714","60.0","31"
"09/27/12 14:19:23","222.7397","154.0","218.1","705","60.03","31"
"09/27/12 14:24:23","222.7517","152.5","217.78","702","60.07","30"
"09/27/12 14:29:24","222.7636","150.3","218.49","687","60.03","30"
"09/27/12 14:34:22","222.7754","153.3","218.29","700","60.03","29"
"09/27/12 14:39:23","222.7872","149.9","218.73","686","60.03","29"
"09/27/12 14:44:22","222.7988","146.9","216.91","681","60.0","28"
"09/27/12 14:49:22","222.8101","144.5","218.44","665","60.03","28"
"09/27/12 14:54:23","222.8212","141.3","217.59","656","60.03","28"
"09/27/12 14:59:22","222.8321","137.8","216.9","640","60.03","28"
"09/27/12 15:04:22","222.8428","135.3","217.39","629","60.03","27"
"09/27/12 15:09:23","222.8532","132.3","217.73","611","60.03","27"
"09/27/12 15:14:22","222.8633","129.2","217.35","600","60.0","26"
"09/27/12 15:19:22","222.8732","125.2","217.57","585","60.0","26"
"09/27/12 15:24:23","222.8828","122.6","217.95","571","60.03","26"
"09/27/12 15:29:23","222.8922","118.3","217.52","556","60.03","25"
"09/27/12 15:34:22","222.9012","115.1","217.16","539","60.03","25"
"09/27/12 15:39:22","222.91","111.8","212.06","538","60.03","25"
"09/27/12 15:44:23","222.9186","108.3","216.32","511","60.03","25"
"09/27/12 15:49:23","222.9267","102.0","217.61","485","60.03","25"
"09/27/12 15:54:23","222.9346","100.7","216.88","483","60.0","24"
"09/27/12 15:59:23","222.9423","95.5","216.36","461","60.03","24"
"09/27/12 16:04:24","222.9497","92.1","215.87","442","60.03","24"
"09/27/12 16:09:22","222.9567","88.2","215.64","430","60.0","24"
"09/27/12 16:14:23","222.9629","84.0","215.52","410","60.03","23"
"09/27/12 16:19:23","222.9692","75.4","214.6","378","60.03","23"
"09/27/12 16:24:23","222.9753","79.0","215.81","390","60.03","23"
"09/27/12 16:29:22","222.981","65.2","215.68","330","60.03","23"
"09/27/12 16:34:23","222.986","38.4","215.19","191","60.03","23"
"09/27/12 16:39:23","222.9901","38.0","215.55","81","60.0","22"
"09/27/12 16:44:22","222.9939","33.3","215.21","328","60.0","22"
"09/27/12 16:49:24","222.9966","26.0","214.51","265","60.03","22"
"09/27/12 16:54:22","222.9988","32.8","214.41","183","60.03","21"
"09/27/12 16:59:23","223.0012","44.9","215.23","306","60.07","20"
"09/27/12 17:04:22","223.0045","36.7","214.85","146","60.07","20"
"09/27/12 17:09:23","223.0083","56.6","214.44","183","60.07","21"
"09/27/12 17:14:24","223.0118","47.7","214.23","93","60.03","21"
"09/27/12 17:19:23","223.0147","29.7","213.25","235","60.03","21"
"09/27/12 17:24:24","223.017","28.4","213.43","26","60.03","21"
"09/27/12 17:29:22","223.0186","24.6","213.0","72","60.03","21"
"09/27/12 17:34:23","223.0202","5.7","214.35","241","60.03","21"
"09/27/12 17:39:22","223.021","6.1","214.07","110","60.03","20"
"09/27/12 17:44:23","223.0217","7.7","213.76","0","60.07","20"
"09/27/12 17:49:23","223.0224","0.0","214.27","0","60.03","20"
"09/27/12 17:54:23","223.0228","0.0","213.94","0","60.03","19"
"09/27/12 17:59:23","223.0232","11.2","213.4","2","60.07","19"
"09/27/12 18:04:24","223.0235","0.0","213.4","0","60.03","19"
"09/27/12 18:09:22","223.0238","0.0","214.05","0","60.0","19"
"09/28/12 07:09:25","223.0242","0.0","213.88","232","60.03","11"
"09/28/12 07:14:25","223.0249","14.3","214.17","3","60.03","11"
"09/28/12 07:19:23","223.0255","9.4","214.23","87","60.03","12"
"09/28/12 07:24:23","223.0261","14.1","213.73","3","60.03","12"
"09/28/12 07:29:24","223.0271","14.3","213.36","8","60.0","12"
"09/28/12 07:34:24","223.0279","15.0","213.72","8","60.03","13"
"09/28/12 07:39:24","223.0288","16.0","213.68","0","60.0","13"
"09/28/12 07:44:23","223.0296","11.6","213.09","21","60.0","13"
"09/28/12 07:49:23","223.0305","13.8","213.74","44","60.0","13"
"09/28/12 07:54:23","223.0315","14.9","212.96","4","60.03","13"
"09/28/12 07:59:24","223.0328","13.0","214.67","30","60.07","13"
"09/28/12 08:04:24","223.0341","21.5","213.54","44","60.0","13"
"09/28/12 08:09:24","223.0358","29.4","214.83","88","60.03","14"
"09/28/12 08:14:24","223.0375","20.9","213.42","217","60.03","14"
"09/28/12 08:19:24","223.0392","13.6","213.39","16","60.0","15"
"09/28/12 08:24:24","223.0416","40.5","213.68","393","60.03","15"
"09/28/12 08:29:22","223.0443","36.5","213.5","291","60.03","15"
"09/28/12 08:34:23","223.0469","34.6","213.8","116","60.07","15"
"09/28/12 08:39:23","223.0498","33.0","213.37","127","60.03","15"
"09/28/12 08:44:22","223.0535","43.7","213.47","214","60.03","16"
"09/28/12 08:49:22","223.057","46.9","214.13","310","60.03","17"
"09/28/12 08:54:23","223.0598","36.3","213.65","270","60.03","17"
"09/28/12 08:59:23","223.065","111.2","216.6","527","60.03","17"
"09/28/12 09:04:23","223.0708","31.7","215.46","264","60.03","18"
"09/28/12 09:09:24","223.0752","76.4","215.98","379","60.0","18"
"09/28/12 09:14:24","223.0828","110.4","215.93","526","60.0","19"
"09/28/12 09:19:22","223.0889","107.3","216.36","511","60.03","19"
"09/28/12 09:24:24","223.0961","62.0","215.09","315","60.0","19"
"09/28/12 09:29:23","223.1027","107.7","217.15","509","60.0","20"
"09/28/12 09:34:23","223.1105","79.1","216.54","391","60.03","20"
"09/28/12 09:39:24","223.1151","60.4","215.63","426","60.0","20"
"09/28/12 09:44:22","223.1197","63.2","215.85","324","60.03","20"
"09/28/12 09:49:22","223.1245","64.2","214.92","327","60.03","20"
"09/28/12 09:54:23","223.1306","62.4","215.81","314","60.07","20"
"09/28/12 09:59:23","223.1361","88.7","216.47","428","60.03","20"
"09/28/12 10:04:23","223.1444","85.6","215.64","416","60.03","20"
"09/28/12 10:09:23","223.1513","103.2","215.45","495","60.03","20"
"09/28/12 10:14:23","223.1626","145.8","217.88","668","60.03","22"
"09/28/12 10:19:23","223.1711","136.3","216.6","632","60.0","22"
"09/28/12 10:24:23","223.1816","99.8","216.37","480","60.03","22"
"09/28/12 10:29:24","223.1905","75.9","215.65","377","60.03","23"
"09/28/12 10:34:24","223.1987","152.6","215.38","710","60.0","23"
"09/28/12 10:39:23","223.211","156.5","217.3","716","60.03","24"
"09/28/12 10:44:24","223.2221","148.9","217.22","687","60.03","25"
"09/28/12 10:49:23","223.2331","130.9","216.76","610","60.03","25"
"09/28/12 10:54:24","223.2447","163.0","217.49","749","60.03","26"
"09/28/12 10:59:22","223.2574","161.2","218.41","737","60.07","27"
"09/28/12 11:04:23","223.2706","177.5","218.52","802","60.03","28"
"09/28/12 11:09:23","223.2847","171.8","218.7","780","60.03","29"
"09/28/12 11:14:23","223.2974","174.3","217.82","793","60.0","29"
"09/28/12 11:19:24","223.311","171.6","218.57","783","60.07","30"
"09/28/12 11:24:23","223.3232","130.1","217.81","603","60.03","30"
"09/28/12 11:29:24","223.3343","129.4","217.22","600","60.03","29"
"09/28/12 11:34:23","223.3442","105.7","215.97","504","60.03","29"
"09/28/12 11:39:23","223.354","149.9","217.61","689","60.03","29"
"09/28/12 11:44:23","223.3623","66.6","215.24","336","60.03","28"
"09/28/12 11:49:22","223.3688","116.3","217.06","548","60.03","27"
"09/28/12 11:54:23","223.3781","95.4","215.56","463","60.07","27"
"09/28/12 11:59:23","223.3905","195.2","218.06","885","60.03","28"
"09/28/12 12:04:24","223.4056","169.6","216.96","780","60.03","29"
"09/28/12 12:09:24","223.4155","138.1","216.68","639","60.0","29"
"09/28/12 12:14:22","223.4262","113.8","215.36","543","60.0","29"
"09/28/12 12:19:23","223.4378","179.2","217.65","811","60.03","29"
"09/28/12 12:24:23","223.4488","126.3","217.23","591","60.0","29"
"09/28/12 12:29:24","223.4593","157.1","216.87","723","60.0","29"
"09/28/12 12:34:22","223.4731","140.4","217.63","652","60.03","30"
"09/28/12 12:39:23","223.487","163.5","216.92","750","60.03","31"
"09/28/12 12:44:24","223.4976","135.0","217.45","626","60.0","30"
"09/28/12 12:49:23","223.5069","144.8","217.33","670","60.07","30"
"09/28/12 12:54:23","223.5189","165.7","217.81","757","60.03","30"
"09/28/12 12:59:23","223.5273","101.0","216.78","484","60.03","29"
"09/28/12 13:04:23","223.5372","96.9","215.58","466","60.0","28"
"09/28/12 13:09:23","223.5432","103.2","216.18","495","60.03","27"
"09/28/12 13:14:23","223.5512","48.4","216.33","422","60.03","27"
"09/28/12 13:19:23","223.5581","158.1","218.9","718","60.03","26"
"09/28/12 13:24:24","223.568","101.6","216.41","486","60.0","26"
"09/28/12 13:29:23","223.5732","72.0","214.77","360","60.03","25"
"09/28/12 13:34:23","223.5813","173.9","218.26","788","60.0","25"
"09/28/12 13:39:23","223.5934","131.7","217.79","611","60.0","26"
"09/28/12 13:44:23","223.6022","75.8","216.61","374","60.0","26"
"09/28/12 13:49:22","223.6105","82.7","217.22","405","60.03","25"
"09/28/12 13:54:23","223.621","170.0","219.05","767","60.03","26"
"09/28/12 13:59:23","223.6337","117.3","217.22","555","60.03","26"
"09/28/12 14:04:23","223.6455","102.5","217.47","486","60.03","26"
"09/28/12 14:09:24","223.6533","105.9","216.73","504","60.03","26"
"09/28/12 14:14:24","223.6602","117.1","217.8","550","60.03","25"
"09/28/12 14:19:23","223.6708","132.8","217.2","617","60.0","26"
"09/28/12 14:24:23","223.6824","140.9","217.53","647","60.03","26"
"09/28/12 14:29:24","223.6938","135.6","218.31","629","60.03","26"
"09/28/12 14:34:23","223.7023","92.3","216.32","448","60.0","26"
"09/28/12 14:39:23","223.7094","93.9","216.34","453","60.0","26"
"09/28/12 14:44:24","223.7158","71.8","216.09","353","60.0","25"
"09/28/12 14:49:23","223.7218","83.7","215.25","406","60.03","25"
"09/28/12 14:54:23","223.7285","91.1","216.59","442","60.03","25"
"09/28/12 14:59:23","223.7352","84.3","215.96","413","60.07","25"
"09/28/12 15:04:23","223.7418","96.8","216.49","464","60.0","25"
"09/28/12 15:09:23","223.7491","97.0","216.53","462","60.03","25"
"09/28/12 15:14:23","223.7566","95.6","216.46","463","60.0","25"
"09/28/12 15:19:24","223.7638","81.1","216.37","396","60.03","25"
"09/28/12 15:24:23","223.7696","69.6","215.89","349","60.0","25"
"09/28/12 15:29:23","223.775","69.1","215.94","348","60.0","25"
"09/28/12 15:34:24","223.7801","62.8","214.96","321","60.03","25"
"09/28/12 15:39:24","223.7844","43.7","215.98","381","60.07","25"
"09/28/12 15:44:23","223.7882","38.6","215.71","78","60.03","24"
"09/28/12 15:49:23","223.7919","41.6","215.78","108","60.03","24"
"09/28/12 15:54:24","223.7951","41.4","214.97","166","60.03","23"
"09/28/12 15:59:24","223.7979","30.6","215.24","191","60.0","23"
"09/28/12 16:04:23","223.8004","34.9","214.25","80","60.03","23"
"09/28/12 16:09:24","223.8031","30.1","214.55","179","60.03","23"
"09/28/12 16:14:24","223.8056","36.7","214.3","283","60.03","22"
"09/28/12 16:19:24","223.8081","26.5","214.52","141","60.03","22"
"09/28/12 16:24:23","223.8103","25.7","214.18","114","60.03","22"
"09/28/12 16:29:23","223.8125","29.9","215.56","31","60.03","22"
"09/28/12 16:34:23","223.8144","20.6","214.74","205","60.03","22"
"09/28/12 16:39:24","223.8165","21.2","214.33","42","60.0","22"
"09/28/12 16:44:24","223.8183","32.7","214.1","47","60.0","22"
"09/28/12 16:49:24","223.8203","16.5","214.54","36","60.03","22"
"09/28/12 16:54:24","223.8219","15.9","214.23","25","60.0","22"
"09/28/12 16:59:23","223.8233","14.1","214.71","17","60.03","22"
"09/28/12 17:04:24","223.8246","26.2","214.4","138","60.03","22"
"09/28/12 17:09:23","223.8258","13.8","214.52","18","60.03","22"
"09/28/12 17:14:23","223.8268","13.7","213.99","26","60.03","21"
"09/28/12 17:19:24","223.8279","12.7","215.1","9","60.03","21"
"09/28/12 17:24:24","223.8291","15.6","213.84","9","60.03","21"
"09/28/12 17:29:24","223.8301","10.5","214.81","2","60.03","21"
"09/28/12 17:34:24","223.8308","7.4","214.54","0","60.03","20"
"09/28/12 17:39:24","223.8315","0.0","213.97","0","60.03","20"
"09/28/12 17:44:24","223.8319","0.0","214.98","0","60.0","20"
"09/28/12 17:49:24","223.8324","4.3","213.91","0","60.07","20"
"09/28/12 17:54:22","223.8327","0.0","213.37","0","60.03","20"
"09/28/12 17:59:23","223.8329","0.0","214.34","0","60.03","20"
"09/28/12 18:04:24","223.8329","0.0","214.43","0","60.0","19"
"09/29/12 07:14:23","223.8337","15.8","213.39","48","60.03","11"
"09/29/12 07:19:24","223.8348","12.4","213.35","12","60.0","11"
"09/29/12 07:24:24","223.8363","29.3","215.1","124","60.07","11"
"09/29/12 07:29:25","223.8381","29.6","214.57","24","60.0","12"
"09/29/12 07:34:24","223.8404","27.3","213.27","274","60.03","13"
"09/29/12 07:39:25","223.843","41.7","214.06","304","60.03","13"
"09/29/12 07:44:23","223.846","46.2","213.65","364","60.03","14"
"09/29/12 07:49:24","223.8495","40.5","215.29","107","60.0","15"
"09/29/12 07:54:25","223.8533","47.9","215.01","79","60.03","15"
"09/29/12 07:59:23","223.8574","70.2","215.66","316","60.0","16"
"09/29/12 08:04:24","223.862","61.5","215.65","316","60.03","17"
"09/29/12 08:09:24","223.867","66.4","215.72","334","60.0","17"
"09/29/12 08:14:25","223.8723","71.0","215.0","354","60.03","18"
"09/29/12 08:24:24","223.8841","80.6","214.31","398","60.03","19"
"09/29/12 08:29:24","223.8905","85.3","214.32","418","60.0","19"
"09/29/12 08:34:23","223.8973","90.1","215.69","438","60.03","19"
"09/29/12 08:39:24","223.9045","94.6","215.4","459","60.0","19"
"09/29/12 08:44:23","223.9121","99.2","215.61","477","60.03","20"
"09/29/12 08:49:24","223.9199","103.9","218.28","488","60.03","20"
"09/29/12 08:54:24","223.9281","107.7","217.26","508","60.03","20"
"09/29/12 08:59:24","223.9366","111.3","217.72","523","60.03","20"
"09/29/12 09:04:23","223.9454","114.8","217.73","540","60.0","21"
"09/29/12 09:09:24","223.9545","118.4","216.67","559","60.03","21"
"09/29/12 09:14:24","223.9639","121.8","216.56","572","60.0","22"
"09/29/12 09:19:25","223.9736","126.0","217.17","589","60.0","22"
"09/29/12 09:24:24","223.9835","129.9","216.31","605","60.0","22"
"09/29/12 09:29:23","223.9937","133.1","216.14","621","60.0","22"
"09/29/12 09:34:24","224.0043","137.2","216.84","629","60.0","22"
"09/29/12 09:39:24","224.0151","140.2","216.48","647","60.0","22"
"09/29/12 09:44:23","224.0261","143.1","216.94","658","60.03","22"
"09/29/12 09:49:24","224.0374","146.1","217.08","672","60.0","23"
"09/29/12 09:54:24","224.0489","149.2","217.43","688","60.03","23"
"09/29/12 09:59:24","224.0607","151.5","217.8","697","60.07","23"
"09/29/12 10:04:24","224.0726","154.6","218.87","703","60.03","24"
"09/29/12 10:09:25","224.0846","155.3","217.97","708","60.0","24"
"09/29/12 10:14:24","224.0969","158.8","218.99","725","60.03","24"
"09/29/12 10:19:25","224.1093","160.6","218.07","731","60.0","25"
"09/29/12 10:24:23","224.1219","162.2","218.92","740","60.03","25"
"09/29/12 10:29:23","224.1346","163.5","218.35","746","60.03","25"
"09/29/12 10:34:23","224.1474","166.4","218.65","757","60.0","26"
"09/29/12 10:39:24","224.1604","167.4","218.32","763","60.03","26"
"09/29/12 10:44:24","224.1735","168.5","218.35","767","60.03","26"
"09/29/12 10:49:23","224.1866","169.6","216.82","777","60.03","27"
"09/29/12 10:54:23","224.2","170.6","216.92","783","60.03","27"
"09/29/12 10:59:24","224.2133","172.0","216.8","782","60.03","28"
"09/29/12 11:04:24","224.2268","175.4","216.91","794","60.03","28"
"09/29/12 11:09:23","224.2405","175.2","218.55","798","60.0","28"
"09/29/12 11:14:25","224.2542","176.3","219.45","792","60.0","29"
"09/29/12 11:19:23","224.2678","175.3","219.28","790","60.0","30"
"09/29/12 11:24:25","224.2816","178.5","218.2","807","60.03","30"
"09/29/12 11:29:25","224.2954","176.8","218.65","806","60.03","31"
"09/29/12 11:34:23","224.309","175.9","218.64","800","60.03","31"
"09/29/12 11:39:24","224.323","181.8","218.28","824","60.0","31"
"09/29/12 11:44:24","224.3373","182.7","218.36","830","60.03","31"
"09/29/12 11:49:25","224.3514","179.0","217.93","811","60.03","31"
"09/29/12 11:54:23","224.3653","179.3","218.69","809","60.0","32"
"09/29/12 11:59:23","224.3792","180.8","217.27","822","60.03","33"
"09/29/12 12:04:24","224.3934","182.1","218.5","826","60.03","33"
"09/29/12 12:09:24","224.4075","188.8","218.25","855","60.03","33"
"09/29/12 12:14:23","224.4216","176.8","219.74","793","60.03","34"
"09/29/12 12:19:23","224.4353","175.5","219.61","789","60.03","34"
"09/29/12 12:24:23","224.4488","143.9","218.45","662","60.03","34"
"09/29/12 12:29:24","224.463","186.0","218.57","840","60.03","34"
"09/29/12 12:34:23","224.4772","179.5","219.55","805","60.0","34"
"09/29/12 12:39:25","224.4911","179.2","218.57","811","60.03","34"
"09/29/12 12:44:23","224.5051","179.5","218.63","813","60.03","34"
"09/29/12 12:49:24","224.5193","181.2","217.77","822","60.03","34"
"09/29/12 12:54:24","224.5332","179.1","218.77","809","60.03","34"
"09/29/12 12:59:24","224.5473","181.9","219.26","826","60.03","34"
"09/29/12 13:04:23","224.5616","187.0","218.63","850","60.03","34"
"09/29/12 13:09:23","224.5749","186.4","218.95","838","60.03","33"
"09/29/12 13:14:23","224.5883","183.7","218.37","834","60.0","34"
"09/29/12 13:19:24","224.6023","180.8","218.73","816","60.03","34"
"09/29/12 13:24:24","224.6166","184.2","218.41","834","60.0","33"
"09/29/12 13:29:23","224.6278","39.3","214.91","80","60.03","32"
"09/29/12 13:34:24","224.6389","186.4","218.51","847","60.03","32"
"09/29/12 13:39:24","224.6534","193.2","219.35","868","60.0","32"
"09/29/12 13:44:24","224.6636","43.4","215.67","283","60.0","30"
"09/29/12 13:49:24","224.6679","37.8","215.25","379","60.0","28"
"09/29/12 13:54:23","224.6711","39.6","214.88","99","60.03","27"
"09/29/12 13:59:23","224.6796","54.6","215.73","266","60.0","27"
"09/29/12 14:04:24","224.6884","138.3","218.29","635","60.03","27"
"09/29/12 14:09:23","224.7005","195.8","219.48","876","60.03","29"
"09/29/12 14:14:23","224.7102","38.5","215.24","76","60.03","28"
"09/29/12 14:19:25","224.7141","52.2","214.99","243","60.0","28"
"09/29/12 14:24:25","224.72","194.1","218.58","875","60.07","28"
"09/29/12 14:29:24","224.7291","172.5","218.82","784","60.03","28"
"09/29/12 14:34:25","224.74","164.0","217.81","752","60.03","29"
"09/29/12 14:39:25","224.7524","162.4","218.34","739","60.0","30"
"09/29/12 14:44:24","224.7623","94.9","216.57","457","60.03","30"
"09/29/12 14:49:25","224.7649","25.1","215.23","250","60.03","29"
"09/29/12 14:54:24","224.7668","32.2","215.0","276","60.03","28"
"09/29/12 14:59:24","224.7693","25.6","215.01","54","60.03","27"
"09/29/12 15:04:24","224.7718","113.3","217.41","532","60.0","26"
"09/29/12 15:09:25","224.7806","144.3","217.9","667","60.03","26"
"09/29/12 15:14:23","224.7882","140.5","217.86","652","60.0","26"
"09/29/12 15:19:24","224.7973","70.3","215.0","349","60.03","27"
"09/29/12 15:24:24","224.8028","80.2","216.27","395","60.03","27"
"09/29/12 15:29:23","224.813","128.1","217.65","593","60.0","28"
"09/29/12 15:34:24","224.816","14.8","214.28","180","60.0","27"
"09/29/12 15:39:23","224.8243","120.2","217.13","565","60.0","27"
"09/29/12 15:44:25","224.8333","115.2","216.19","545","60.03","27"
"09/29/12 15:49:23","224.8421","111.2","216.3","524","60.03","26"
"09/29/12 15:54:24","224.8505","104.7","215.69","500","60.03","26"
"09/29/12 15:59:24","224.8585","100.7","215.79","484","60.03","26"
"09/29/12 16:04:23","224.8661","96.1","215.64","463","60.03","26"
"09/29/12 16:09:24","224.8734","91.9","215.67","444","60.03","25"
"09/29/12 16:14:25","224.8804","87.6","216.09","426","60.0","25"
"09/29/12 16:19:23","224.8869","83.2","215.83","409","60.03","24"
"09/29/12 16:24:24","224.8933","78.8","215.74","388","60.03","24"
"09/29/12 16:29:23","224.8992","74.2","215.72","371","60.03","24"
"09/29/12 16:34:23","224.9048","69.8","215.53","352","60.03","24"
"09/29/12 16:39:24","224.91","65.1","215.18","328","60.03","23"
"09/29/12 16:44:24","224.9149","60.7","214.99","398","60.03","23"
"09/29/12 16:49:23","224.919","46.7","215.2","330","60.03","23"
"09/29/12 16:54:23","224.9232","42.6","215.01","372","60.03","22"
"09/29/12 16:59:24","224.927","41.8","215.12","162","60.03","22"
"09/29/12 17:04:23","224.9304","37.0","214.57","139","60.03","22"
"09/29/12 17:09:23","224.9334","35.3","214.49","246","60.03","21"
"09/29/12 17:14:24","224.9362","37.6","214.33","260","60.03","21"
"09/29/12 17:19:24","224.9386","32.3","213.16","130","60.0","20"
"09/29/12 17:24:25","224.9406","22.0","213.9","189","60.03","20"
"09/29/12 17:29:23","224.9423","17.0","214.32","34","60.03","20"
"09/29/12 17:34:25","224.9437","18.3","213.89","84","60.03","20"
"09/29/12 17:39:23","224.9448","8.9","213.33","231","60.03","19"
"09/29/12 17:44:23","224.9457","14.8","213.41","1","60.03","19"
"09/29/12 17:49:23","224.9463","6.0","213.42","227","60.0","19"
"09/29/12 17:54:24","224.9467","0.0","213.64","0","60.03","19"
"09/30/12 07:19:24","224.9477","15.3","212.52","5","60.03","7"
"09/30/12 07:24:24","224.9491","24.8","213.85","86","60.07","8"
"09/30/12 07:29:24","224.9511","24.9","213.81","266","60.0","8"
"09/30/12 07:34:25","224.9533","30.6","213.92","243","60.03","9"
"09/30/12 07:39:25","224.956","42.1","212.96","309","60.03","9"
"09/30/12 07:44:24","224.959","38.3","213.68","362","60.0","10"
"09/30/12 07:49:24","224.9624","39.3","213.88","133","60.03","11"
"09/30/12 07:54:25","224.9661","40.7","214.37","374","60.03","11"
"09/30/12 07:59:24","224.9702","46.4","213.89","346","60.03","12"
"09/30/12 08:04:24","224.9748","62.2","214.3","417","60.03","13"
"09/30/12 08:09:25","224.9797","65.8","214.05","330","60.03","14"
"09/30/12 08:14:24","224.9849","69.9","213.8","355","60.03","15"
"09/30/12 08:19:25","224.9906","74.7","214.68","374","60.03","15"
"09/30/12 08:24:25","224.9965","79.4","214.69","393","60.0","17"
"09/30/12 08:29:23","225.0029","84.2","215.41","414","60.03","17"
"09/30/12 08:34:25","225.0096","88.6","215.12","432","60.03","18"
"09/30/12 08:39:24","225.0167","93.1","214.45","452","60.03","19"
"09/30/12 08:44:25","225.0241","97.1","215.34","470","60.0","19"
"09/30/12 08:49:23","225.0318","100.8","215.95","484","60.0","20"
"09/30/12 08:54:24","225.0398","105.0","215.49","498","60.0","20"
"09/30/12 08:59:23","225.0481","109.4","216.11","520","60.0","21"
"09/30/12 09:04:24","225.0568","112.6","216.43","531","60.0","21"
"09/30/12 09:09:24","225.0657","116.4","216.83","548","59.96","22"
"09/30/12 09:14:23","225.0748","119.9","216.22","564","60.03","22"
"09/30/12 09:19:25","225.0844","122.7","216.17","582","60.03","22"
"09/30/12 09:24:24","225.0941","126.5","216.01","594","60.03","23"
"09/30/12 09:29:24","225.1041","130.1","216.65","606","60.0","23"
"09/30/12 09:34:24","225.1143","132.6","216.91","620","60.03","23"
"09/30/12 09:39:25","225.1248","135.1","216.25","629","60.03","24"
"09/30/12 09:44:24","225.1354","138.7","217.21","641","60.03","24"
"09/30/12 09:49:24","225.1464","141.9","217.01","656","60.0","25"
"09/30/12 09:54:25","225.1575","145.5","217.77","671","60.0","25"
"09/30/12 09:59:24","225.1689","146.4","217.43","677","60.0","25"
"09/30/12 10:04:24","225.1805","148.6","217.59","686","60.0","26"
"09/30/12 10:09:24","225.1922","152.2","217.91","699","60.0","26"
"09/30/12 10:14:25","225.2041","154.5","217.7","705","60.0","27"
"09/30/12 10:19:24","225.2161","154.9","217.98","711","60.0","28"
"09/30/12 10:24:25","225.2284","159.3","217.93","726","60.03","28"
"09/30/12 10:29:25","225.241","163.5","218.27","746","60.0","28"
"09/30/12 10:34:24","225.2514","46.4","215.01","99","60.0","28"
"09/30/12 10:39:25","225.2604","105.6","217.38","495","60.03","28"
"09/30/12 10:44:24","225.2746","192.1","219.21","865","60.03","29"
"09/30/12 10:54:24","225.2987","185.9","218.58","843","60.03","30"
"09/30/12 10:59:24","225.313","181.1","218.47","819","60.0","30"
"09/30/12 11:04:24","225.3271","186.3","218.31","842","60.03","31"
"09/30/12 11:09:25","225.3422","194.6","218.78","881","60.03","32"
"09/30/12 11:14:25","225.3574","195.4","218.44","877","60.0","33"
"09/30/12 11:19:25","225.37","137.3","217.58","632","60.03","32"
"09/30/12 11:24:24","225.3758","66.4","214.79","337","60.03","31"
"09/30/12 11:29:25","225.3873","194.7","218.32","865","60.0","31"
"09/30/12 11:34:24","225.4024","193.3","219.05","867","60.03","32"
"09/30/12 11:39:25","225.4168","65.8","216.17","335","60.03","32"
"09/30/12 11:44:24","225.4233","37.1","214.73","367","60.0","31"
"09/30/12 11:49:24","225.4343","194.5","218.16","876","60.03","32"
"09/30/12 11:54:25","225.4493","190.0","219.1","855","60.0","32"
"09/30/12 11:59:24","225.4639","185.6","217.91","839","60.03","32"
"09/30/12 12:04:25","225.4784","159.2","217.68","727","60.03","32"
"09/30/12 12:09:23","225.4862","194.0","218.94","871","60.0","32"
"09/30/12 12:14:25","225.4995","195.6","218.53","878","60.0","32"
"09/30/12 12:19:25","225.5146","195.6","218.62","878","60.03","32"
"09/30/12 12:24:25","225.5297","192.9","218.65","868","60.0","32"
"09/30/12 12:29:25","225.5446","190.8","218.68","860","60.0","33"
"09/30/12 12:34:24","225.5561","32.7","214.36","122","60.03","32"
"09/30/12 12:39:24","225.5623","64.3","214.37","359","60.0","31"
"09/30/12 12:44:24","225.5707","99.3","216.03","477","60.0","31"
"09/30/12 12:49:24","225.5853","193.9","218.74","873","60.0","32"
"09/30/12 12:54:25","225.6001","187.8","217.93","853","60.0","33"
"09/30/12 12:59:25","225.6146","183.1","217.94","828","60.03","34"
"09/30/12 13:04:25","225.6286","177.1","218.06","799","60.03","34"
"09/30/12 13:09:24","225.6421","172.9","217.91","784","60.03","35"
"09/30/12 13:14:24","225.654","45.4","214.66","160","60.0","35"
"09/30/12 13:19:25","225.6666","172.9","219.04","782","60.03","35"
"09/30/12 13:24:25","225.6801","174.5","218.84","787","60.0","34"
"09/30/12 13:29:24","225.6937","175.6","217.93","793","60.0","34"
"09/30/12 13:34:25","225.7072","170.7","218.43","776","60.03","33"
"09/30/12 13:39:24","225.7204","170.2","218.13","774","60.03","33"
"09/30/12 13:44:24","225.7335","167.2","219.29","757","60.0","33"
"09/30/12 13:49:24","225.7465","167.3","219.28","758","60.03","32"
"09/30/12 13:54:24","225.7595","165.6","218.72","754","60.03","32"
"09/30/12 13:59:25","225.7723","162.8","218.79","742","60.03","32"
"09/30/12 14:04:24","225.7848","159.5","218.12","729","60.0","32"
"09/30/12 14:09:25","225.7973","159.1","217.88","728","60.03","32"
"09/30/12 14:14:25","225.8095","157.0","218.95","717","60.03","32"
"09/30/12 14:19:24","225.8217","156.7","217.67","719","60.03","31"
"09/30/12 14:24:24","225.8337","152.7","217.73","704","60.03","31"
"09/30/12 14:29:24","225.8457","153.1","217.52","700","60.0","30"
"09/30/12 14:34:24","225.8575","149.6","216.95","692","60.0","30"
"09/30/12 14:39:25","225.869","146.0","217.29","669","60.03","30"
"09/30/12 14:44:25","225.8803","144.6","218.27","668","60.0","30"
"09/30/12 14:49:25","225.8915","141.0","217.79","653","60.03","30"
"09/30/12 14:54:24","225.9024","137.7","218.45","637","60.0","30"
"09/30/12 14:59:24","225.913","134.9","217.62","626","60.03","30"
"09/30/12 15:04:25","225.9234","131.7","215.9","618","60.0","30"
"09/30/12 15:09:24","225.9336","129.2","217.43","602","60.0","30"
"09/30/12 15:14:25","225.9436","126.1","217.02","588","60.03","30"
"09/30/12 15:19:24","225.9533","122.9","217.38","578","60.0","30"
"09/30/12 15:24:24","225.9627","120.0","216.84","564","60.0","30"
"09/30/12 15:29:24","225.972","117.0","216.59","549","60.0","30"
"09/30/12 15:34:25","225.9809","113.2","216.37","538","60.0","30"
"09/30/12 15:39:24","225.9897","110.4","216.41","519","60.0","30"
"09/30/12 15:44:25","225.9981","105.9","215.8","505","60.03","30"
"09/30/12 15:49:24","226.0062","103.2","216.59","491","60.03","29"
"09/30/12 15:54:24","226.0141","100.0","216.01","475","60.07","29"
"09/30/12 15:59:25","226.0217","96.1","216.18","460","60.0","28"
"09/30/12 16:04:25","226.029","91.0","215.68","442","60.03","28"
"09/30/12 16:09:24","226.0359","87.2","215.66","425","60.03","28"
"09/30/12 16:14:24","226.0425","83.3","215.09","410","60.03","27"
"09/30/12 16:19:25","226.0489","79.0","215.16","389","60.0","27"
"09/30/12 16:24:25","226.0548","75.1","215.45","372","60.0","27"
"09/30/12 16:29:24","226.0605","70.9","215.26","356","60.03","26"
"09/30/12 16:34:25","226.0658","66.6","215.24","332","60.03","26"
"09/30/12 16:39:25","226.0708","62.2","215.06","313","60.03","25"
"09/30/12 16:44:25","226.0749","57.5","215.0","242","60.03","25"
"09/30/12 16:49:24","226.0788","59.4","215.24","229","60.03","24"
"09/30/12 16:54:24","226.0826","48.2","214.49","356","60.0","24"
"09/30/12 16:59:25","226.0862","49.9","215.6","335","60.03","23"
"09/30/12 17:04:25","226.0894","43.9","215.24","330","60.03","23"
"09/30/12 17:09:24","226.0923","39.7","214.41","185","60.0","22"
"09/30/12 17:14:25","226.0948","26.3","215.31","97","60.0","22"
"09/30/12 17:19:25","226.097","16.4","214.05","202","60.0","22"
"09/30/12 17:24:25","226.0989","13.1","214.7","16","60.03","21"
"09/30/12 17:29:24","226.1004","10.4","214.83","7","60.0","21"
"09/30/12 17:34:24","226.1017","12.7","214.19","235","60.0","20"
"09/30/12 17:39:24","226.1027","7.9","214.08","5","60.03","20"
"09/30/12 17:44:25","226.1034","0.0","213.51","0","59.96","20"
"09/30/12 17:49:25","226.104","14.5","213.32","10","60.03","19"
"09/30/12 17:54:25","226.1043","14.3","213.67","0","60.03","19"
"10/01/12 07:14:25","226.1043","14.1","214.02","16","60.03","9"
"10/01/12 07:19:25","226.1046","13.3","213.69","2","60.07","9"
"10/01/12 07:24:24","226.1053","10.8","213.97","103","60.03","9"
"10/01/12 07:29:24","226.1062","8.4","212.39","0","60.0","10"
"10/01/12 07:34:25","226.1072","23.3","214.16","248","60.03","10"
"10/01/12 07:39:25","226.1086","28.9","214.23","86","60.03","11"
"10/01/12 07:44:25","226.1106","25.9","214.65","165","60.03","11"
"10/01/12 07:49:24","226.1131","32.5","214.62","240","60.07","12"
"10/01/12 07:54:25","226.1163","46.6","214.75","112","60.03","13"
"10/01/12 07:59:25","226.1185","19.0","214.23","25","60.03","13"
"10/01/12 08:04:26","226.12","12.0","212.53","22","60.0","14"
